ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
18,2007-08-09,179.40833333333333,4556.008583333333,586.6550833333333,78.0036231884058,22.399747149534992,-2.79166666666667,5.66666666666667,896.533333333333,71.83999999999999
18,2007-08-10,180.1875,4560.094041666666,587.4409166666667,78.34239130434783,22.476873352493083,-4.91666666666667,2.5,947.320833333334,71.74999999999999
18,2007-08-11,181.42083333333335,4543.611916666667,587.30175,78.87862318840581,22.712815102576037,-5.5,1.66666666666667,909.133333333334,72.4175
18,2007-08-12,180.2541666666667,4530.595333333334,587.8388333333334,78.3713768115942,22.631590536862976,-2.04166666666667,5.83333333333333,908.304166666667,72.03500000000001
18,2007-08-13,161.0625,4052.329625,588.7050833333334,70.02717391304348,22.608654089929814,9.91666666666667,16.5,742.220833333333,70.75250000000001
18,2007-08-14,174.96666666666667,4362.339291666666,588.4223333333333,76.07246376811594,22.815023217553808,-5.95833333333333,1.33333333333333,775.566666666667,66.83
18,2007-08-15,161.90416666666667,4063.08325,588.2189583333333,70.39311594202898,22.66665021090955,11.375,19.3333333333333,740.183333333333,72.29749999999999
18,2007-08-16,175.08333333333334,4408.105791666667,587.5280833333334,76.12318840579711,22.5932046139609,-2.29166666666667,4.16666666666667,785.108333333333,74.66749999999999
18,2007-08-17,172.07500000000002,4230.824291666667,588.5269583333334,74.81521739130436,23.135443375922915,-2.08333333333333,6.5,814.179166666667,65.5775
18,2007-08-18,162.83333333333334,3967.4355833333334,589.6540416666667,70.79710144927536,23.346321781980063,-3.08333333333333,4.0,779.441666666667,60.515000000000015
18,2007-08-19,160.95000000000002,3951.5833333333335,588.7965416666667,69.97826086956522,23.16887112760708,4.70833333333333,11.8333333333333,770.883333333334,63.169999999999995
18,2007-08-20,160.92083333333332,3970.6391666666664,589.373125,69.96557971014492,23.05350100714963,5.75,11.5,746.633333333334,60.402499999999996
18,2007-08-21,160.86666666666667,3985.1519166666662,589.9068333333333,69.94202898550725,22.961815292291696,1.79166666666667,9.0,739.0375,62.06
18,2007-08-22,174.225,4386.521625,588.748125,75.75,22.59306940040447,-2.75,3.66666666666667,800.1125,67.715
18,2007-08-23,151.67083333333332,3937.761458333333,588.4374166666666,65.94384057971014,21.909764369261904,24.25,32.3333333333333,722.320833333333,73.325
18,2007-08-24,150.65833333333333,3870.1912916666665,586.9265833333333,65.5036231884058,22.143474439874172,25.9166666666667,40.3333333333333,698.602916666667,80.495
18,2007-08-25,159.42916666666667,4079.060208333334,586.7580416666666,69.31702898550725,22.232725106700517,15.4166666666667,21.3333333333333,781.6875,77.90750000000001
18,2007-08-26,148.32500000000002,3721.8385,587.8027916666666,64.48913043478261,22.669496316582965,21.9583333333333,29.3333333333333,724.491666666667,67.9775
18,2007-08-27,163.85416666666666,3993.9959166666667,587.3256666666667,71.24094202898551,23.336456458709588,7.75,15.6666666666667,764.1,67.9025
18,2007-08-28,168.81666666666666,4109.994583333333,586.9605,73.39855072463767,23.364640822553127,5.91666666666667,13.1666666666667,784.85,71.90000000000002
18,2007-08-29,148.76250000000002,3770.317333333333,586.3516666666667,64.67934782608697,22.44401764325408,28.8333333333333,35.5,774.1,77.5025
18,2007-08-30,142.32916666666668,3641.9466666666667,587.5493749999999,61.8822463768116,22.230302010341234,35.125,42.8333333333333,721.9125,67.595
18,2007-08-31,154.70833333333334,3831.885166666667,587.86175,67.26449275362319,22.96604755016652,16.5,22.8333333333333,778.3875,64.53500000000001
18,2007-09-01,143.45416666666668,3708.8586666666665,587.9884583333334,62.3713768115942,22.00178522275556,25.6666666666667,33.5,717.245833333333,63.0275
18,2007-09-02,132.97083333333333,3501.073083333333,588.10825,57.81340579710146,21.604302612585503,13.75,22.5,691.3125,61.632500000000014
18,2007-09-03,110.10416666666667,3128.6694583333333,587.7071666666667,47.8713768115942,20.01838831905652,62.4583333333333,68.8333333333333,592.454166666667,69.62750000000001
18,2007-09-04,129.05833333333334,3469.5807916666668,587.8746666666667,56.11231884057971,21.158948689354347,39.7916666666667,47.8333333333333,606.691666666667,64.10750000000002
18,2007-09-05,140.92916666666667,3677.9889166666667,587.6377083333333,61.27355072463768,21.795935076264993,31.0416666666667,38.5,639.520833333333,68.4575
18,2007-09-06,152.37083333333334,3914.949,586.9195833333333,66.24818840579711,22.139141283265193,24.6666666666667,33.8333333333333,722.666666666667,77.99750000000002
18,2007-09-07,130.30833333333334,3474.3687083333334,586.3695416666667,56.65579710144928,21.334443702916182,48.2916666666667,55.5,653.4375,82.21250000000002
18,2007-09-08,144.15,3710.9894583333335,586.7444583333333,62.67391304347826,22.095811890779757,32.5416666666667,40.1666666666667,739.391666666667,73.43
18,2007-09-09,148.85,3762.710833333333,587.9905833333333,64.71739130434783,22.5026172398313,27.3333333333333,34.1666666666667,742.0625,64.925
18,2007-09-10,168.94166666666666,4209.064916666667,588.16075,73.45289855072463,22.831591646012004,4.04166666666667,12.3333333333333,801.766666666667,65.255
18,2007-09-11,153.69166666666666,3858.2382083333337,588.7632916666666,66.82246376811594,22.659291193251914,13.2083333333333,28.3333333333333,761.978333333333,63.85249999999999
18,2007-09-12,153.525,3795.3608333333336,589.8947916666667,66.75,23.009706147834425,-17.7916666666667,-10.0,817.925,58.31750000000002
18,2007-09-13,148.34166666666667,3687.054791666667,589.1724583333333,64.4963768115942,22.885931858929332,-1.58333333333333,6.83333333333333,741.920833333333,60.672500000000014
18,2007-09-14,163.59166666666667,4080.994875,588.8529583333333,71.1268115942029,22.802379298639906,-6.375,2.33333333333333,763.2,66.41
18,2007-09-15,158.89166666666668,3881.0113333333334,590.2873333333333,69.08333333333333,23.28848555854657,-51.5833333333333,-44.8333333333333,716.904166666667,52.3325
18,2007-09-16,158.98749999999998,3862.00375,590.60675,69.12499999999999,23.41721951547388,-43.5416666666667,-36.1666666666667,739.683333333333,50.7575
18,2007-09-17,145.475,3625.5905000000002,590.2305833333334,63.25000000000001,22.824152139263017,-17.375,-8.66666666666667,651.804166666667,55.04749999999999
18,2007-09-18,160.27916666666667,3947.1820000000002,589.7743333333334,69.68659420289855,23.09803111153448,-17.625,-8.5,624.3125,59.66
18,2007-09-19,158.26666666666668,3917.4779166666667,588.9397083333333,68.81159420289855,22.980947811483443,4.125,11.5,584.2375,65.03750000000001
18,2007-09-20,168.44166666666666,4207.111083333333,588.2549166666666,73.23550724637681,22.77459112068582,0.208333333333333,8.33333333333333,627.4,66.23
18,2007-09-21,163.52916666666667,4087.6340416666667,587.8413333333333,71.09963768115942,22.756646026534817,4.29166666666667,11.0,674.325,69.55250000000002
18,2007-09-22,172.45000000000002,4340.135208333333,587.904125,74.97826086956522,22.601901467259395,-5.04166666666667,3.16666666666667,787.904166666667,71.1275
18,2007-09-23,159.225,3877.413458333333,588.8025833333334,69.22826086956522,23.358996525207207,0.416666666666667,13.0,761.033333333333,59.90000000000001
18,2007-09-24,175.35833333333335,4290.022541666666,588.4866666666667,76.2427536231884,23.251548053410744,-16.5416666666667,-8.5,845.875,62.64499999999999
18,2007-09-25,137.15833333333333,3572.554791666667,587.4561666666667,59.6340579710145,21.838778267707543,32.25,39.5,688.75,74.8625
18,2007-09-26,151.14166666666668,3831.820333333333,587.4394583333334,65.71376811594203,22.43696483043757,17.25,24.6666666666667,698.4875,72.96499999999999
18,2007-09-27,150.25416666666666,3802.2476666666666,588.4764583333333,65.32789855072464,22.478698381883998,17.5,24.8333333333333,693.25,62.615
18,2007-09-28,136.15,3532.327125,589.8316666666666,59.19565217391304,21.925109309725478,9.20833333333333,17.8333333333333,618.933333333333,58.985000000000014
18,2007-09-29,136.12083333333334,3504.5423333333333,589.75,59.18297101449276,22.094202322693523,-19.9583333333333,-12.8333333333333,635.175,56.75000000000001
18,2007-09-30,136.12916666666666,3486.8565833333337,589.508375,59.18659420289855,22.207626206657306,-16.125,-9.5,606.108333333333,59.817499999999995
18,2007-10-01,158.70000000000002,3989.967375,589.1517916666667,69.0,22.62521006202463,-22.875,-15.3333333333333,628.883333333333,65.87750000000001
18,2007-10-02,122.08333333333333,3092.655041666667,589.7342083333333,53.07971014492754,22.454838483059433,25.4583333333333,39.6666666666667,461.943625,62.82500000000002
18,2007-10-03,144.40833333333333,3730.80975,589.2397916666666,62.786231884057976,22.017813588889414,15.7916666666667,22.6666666666667,537.3125,68.6525
18,2007-10-04,155.17499999999998,3892.2557916666665,588.7424166666666,67.46739130434783,22.67803485294662,7.95833333333333,14.8333333333333,630.329166666667,64.24249999999999
18,2007-10-05,161.70416666666668,4050.0211249999998,587.9890833333333,70.30615942028986,22.71166428518046,9.08333333333333,16.1666666666667,672.05,68.66749999999999
18,2007-10-06,154.225,3883.42675,587.6375416666666,67.05434782608695,22.590440474597166,15.375,22.1666666666667,690.558333333333,70.0175
18,2007-10-07,164.60416666666666,4046.875125,588.6202083333334,71.56702898550724,23.136947376293342,-2.0,4.83333333333333,744.866666666667,62.51
18,2007-10-08,168.55833333333334,4233.707958333333,587.6872916666667,73.28623188405797,22.647192379527386,-12.875,-6.33333333333333,769.191666666667,71.8325
18,2007-10-09,156.39583333333334,3944.5531666666666,588.3059583333334,67.9981884057971,22.55341972475491,-3.79166666666667,5.66666666666667,706.208333333333,64.35499999999999
18,2007-10-10,161.11249999999998,3985.9119166666665,589.9745833333333,70.04891304347825,22.99252023946088,-50.5833333333333,-43.6666666666667,716.820833333333,56.8775
18,2007-10-11,165.01666666666668,4051.3455833333333,590.778375,71.7463768115942,23.169334391445435,-66.7916666666667,-59.3333333333333,706.116666666667,51.695
18,2007-10-12,164.89166666666668,3998.1234583333335,591.93225,71.69202898550725,23.459975002369948,-75.625,-68.0,730.475,47.3225
18,2007-10-13,142.98749999999998,3594.8559583333335,592.19025,62.16847826086956,22.625678801247282,-56.0,-49.5,633.7625,47.6225
18,2007-10-14,152.88333333333333,3739.648458333333,591.6316666666667,66.47101449275362,23.25489603636949,-70.7916666666667,-63.3333333333333,685.5625,50.57749999999999
18,2007-10-15,168.77916666666667,4026.903375,591.3007916666667,73.3822463768116,23.841450124743112,-87.75,-81.3333333333333,751.354166666667,52.5725
18,2007-10-16,168.87083333333334,4052.536125,590.9991666666666,73.42210144927537,23.703517023621295,-87.875,-81.1666666666667,700.675,51.964999999999996
18,2007-10-17,132.81666666666666,3473.7874166666666,590.0582499999999,57.7463768115942,21.748753783764364,-24.625,-15.0,577.808333333333,60.46250000000001
18,2007-10-18,149.34583333333333,3815.9094999999998,589.5952916666666,64.93297101449275,22.262815246127943,-5.54166666666667,2.66666666666667,623.85,63.95000000000001
18,2007-10-19,145.61666666666667,3826.749333333333,589.4852500000001,63.31159420289856,21.64542452973722,20.625,29.5,559.025,68.56250000000001
18,2007-10-20,135.17916666666667,3595.4720416666664,591.19225,58.77355072463768,21.386459157829556,-13.2916666666667,-5.66666666666667,534.641666666667,57.95749999999999
18,2007-10-21,154.00416666666666,3854.4797916666666,590.1832499999999,66.95833333333333,22.727503633984043,-17.4166666666667,-10.0,628.854166666667,57.88142857142856
18,2007-10-22,174.15416666666667,4279.554208333334,589.4609166666667,75.71920289855072,23.148367871117465,-26.625,-18.6666666666667,705.833333333333,72.15285714285714
18,2007-10-23,167.44583333333333,4128.226583333333,590.3083333333333,72.80253623188405,23.072563873388276,-49.4583333333333,-34.3333333333333,679.483583333333,56.997500000000024
18,2007-10-24,181.45416666666665,4355.3874166666665,591.1930833333333,78.89311594202898,23.698736437829453,-79.4583333333333,-72.8333333333333,756.229166666667,50.48
18,2007-10-25,176.1916666666667,4203.803083333333,591.4076249999999,76.60507246376812,23.841195952519474,-73.5833333333333,-65.8333333333333,705.0625,47.967499999999994
18,2007-10-26,182.69583333333333,4385.948208333333,591.336625,79.43297101449275,23.69464364938367,-80.125,-71.8333333333333,736.241666666667,51.88999999999999
18,2007-10-27,189.225,4596.665791666667,591.358625,82.27173913043477,23.41642668369253,-86.9583333333333,-79.8333333333333,744.65,57.650000000000006
18,2007-10-28,176.525,4164.400708333334,592.9225833333334,76.75,24.112305995369464,-98.0833333333333,-91.8333333333333,685.420833333333,41.93
18,2007-10-29,185.15416666666667,4312.24125,593.362625,80.5018115942029,24.42392614410327,-105.833333333333,-100.666666666667,792.183333333333,42.785000000000004
18,2007-10-30,184.74166666666667,4351.85375,592.3720833333333,80.32246376811595,24.147690637709402,-104.375,-99.0,719.766666666667,48.9575
18,2007-10-31,186.64583333333334,4474.077708333333,591.845625,81.15036231884058,23.73011343321705,-99.375,-91.8333333333333,759.495833333333,55.48249999999999
18,2007-11-01,188.44583333333333,4514.795208333334,592.2805,81.93297101449275,23.74288679360702,-104.916666666667,-98.8333333333333,796.225,47.525000000000006
18,2007-11-02,180.53333333333333,4262.272958333334,592.7771666666666,78.4927536231884,24.093571383549712,-98.75,-92.6666666666667,752.733333333333,41.96000000000001
18,2007-11-03,155.72916666666666,3816.0404166666667,592.6704583333334,67.70833333333334,23.213575145936428,-75.2083333333333,-69.1666666666667,674.425,41.8175
18,2007-11-04,155.13750000000002,3817.89425,592.7912083333333,67.45108695652175,23.11415022823118,-76.4583333333333,-69.6666666666667,594.520833333333,43.79
18,2007-11-05,175.07500000000002,4336.663166666666,593.4214166666667,76.11956521739131,22.964314267893915,-93.7916666666667,-86.8333333333333,628.458333333333,42.28999999999999
18,2007-11-06,155.28333333333333,3969.535625,558.7895833333333,67.51449275362319,22.25205778600642,-73.0416666666667,-61.6666666666667,552.9275,39.11
18,2007-11-07,157.125,3865.2227083333332,545.2695,68.31521739130434,23.12361906270062,-76.4583333333333,-70.0,788.229166666667,36.9125
18,2007-11-08,156.92916666666667,3804.833583333333,594.6754166666666,68.23007246376812,23.461352255521707,-74.0,-67.8333333333333,891.975,35.95249999999999
18,2007-11-09,162.38750000000002,3923.6907916666664,594.3710416666667,70.60326086956522,23.541973060886903,-78.5833333333333,-73.0,833.1,38.195
18,2007-11-10,164.84166666666667,3998.1224166666666,594.2263333333334,71.67028985507245,23.45286735877348,-83.25,-77.3333333333333,579.4875,35.93749999999999
18,2007-11-11,164.83333333333334,4044.6397083333336,594.2265,71.66666666666667,23.181964576785763,-86.1666666666667,-80.5,573.525,36.16250000000001
18,2007-11-12,164.75833333333333,4070.6709583333336,593.52525,71.63405797101449,23.023239388235027,-82.5,-77.0,764.408333333333,47.01500000000001
18,2007-11-13,167.5375,4207.254958333334,592.691375,72.84239130434783,22.651566288981435,-82.625,-76.5,671.695833333333,47.794999999999995
18,2007-11-14,168.87916666666666,4303.063041666667,592.3485,73.42572463768116,22.324585620839034,-79.8333333333333,-73.1666666666667,670.933333333334,52.474999999999994
18,2007-11-15,165.025,4044.523833333333,593.34875,71.75,23.20958528162957,-79.7083333333333,-69.3333333333333,767.405916666667,44.85500000000001
18,2007-11-16,163.4625,3982.1227916666667,544.9639583333334,71.07065217391305,23.35008828572139,-79.8333333333333,-69.8333333333333,737.520833333333,35.915
18,2007-11-17,168.98749999999998,4087.859375,594.6129583333333,73.47282608695652,23.514928988149613,-84.3333333333333,-78.8333333333333,611.154166666667,34.6775
18,2007-11-18,168.90833333333333,4042.683333333333,594.5535833333333,73.43840579710145,23.766563531098022,-88.9166666666667,-82.1666666666667,601.8,33.012499999999996
18,2007-11-19,168.97083333333333,4031.017625,594.458625,73.46557971014494,23.84416326165558,-87.8333333333333,-81.5,610.25,38.0675
18,2007-11-20,169.0,4120.187708333334,593.7603333333333,73.47826086956522,23.332148954985414,-70.1666666666667,-65.5,598.175,45.70250000000001
18,2007-11-21,168.75833333333333,4129.3088333333335,593.51,73.3731884057971,23.2473203512576,-72.9583333333333,-68.1666666666667,533.516666666667,43.03999999999999
18,2007-11-22,169.07500000000002,4131.790458333334,594.84725,73.51086956521739,23.276953854075227,-86.625,-81.5,542.816666666667,34.10750000000001
18,2007-11-23,152.45416666666668,3715.960875,596.12325,66.28442028985508,23.337439419502918,-63.9166666666667,-52.6666666666667,543.916666666667,24.6575
18,2007-11-24,170.225,4166.465125,596.1832499999999,74.01086956521739,23.24024113046348,-78.4583333333333,-72.1666666666667,643.079166666667,27.155
18,2007-11-25,170.48749999999998,4204.449166666666,595.361,74.125,23.065797461776107,-77.0,-70.8333333333333,1031.07916666667,36.01250000000001
18,2007-11-26,170.19583333333333,4116.895333333333,594.286875,73.9981884057971,23.516037051167306,-74.125,-68.0,996.008333333333,39.74750000000001
18,2007-11-27,170.28333333333333,4172.212541666667,594.8866666666667,74.03623188405798,23.21617969932507,-72.2916666666667,-65.0,766.983333333333,37.06249999999999
18,2007-11-28,173.82083333333333,4136.823916666667,551.972875,75.57427536231883,23.90120682425576,-84.3333333333333,-78.5,746.216666666667,31.7525
18,2007-11-29,169.20833333333334,4198.196666666667,576.5552916666667,73.56884057971016,22.926829760502986,-83.75,-70.8333333333333,585.953583333333,38.8025
18,2007-11-30,183.66666666666666,4633.984791666667,589.8445416666667,79.85507246376812,22.545547065692098,-101.666666666667,-96.1666666666667,533.365416666667,30.830000000000002
18,2007-12-01,152.4125,3772.070125,527.9608333333333,66.2663043478261,22.9840134312632,-75.2916666666667,-63.1666666666667,432.371333333333,20.517499999999995
18,2007-12-02,153.67083333333332,4182.126,360.49191666666667,66.81340579710144,20.901592243062765,-73.4583333333333,-67.3333333333333,709.083333333333,27.454999999999995
18,2007-12-03,144.0875,3910.1767916666668,583.8859166666667,62.64673913043478,20.961142496508813,-66.3333333333333,-58.1666666666667,866.779166666667,32.15
18,2007-12-04,156.20000000000002,3929.255625,596.955875,67.91304347826087,22.61287509556385,-73.75,-68.0,856.4875,24.747500000000002
18,2007-12-05,158.35416666666666,4061.7365416666667,590.4175416666667,68.84963768115942,22.176999307606632,-74.7916666666667,-69.3333333333333,864.95,20.119999999999997
18,2007-12-06,158.375,3968.101583333333,446.98037500000004,68.85869565217392,22.70329457921514,-73.5,-67.1666666666667,895.845833333333,20.060000000000002
18,2007-12-07,161.88750000000002,3924.5622083333333,564.5407916666667,70.38586956521739,23.464274831588696,-78.5833333333333,-72.6666666666667,935.745833333333,28.445000000000004
18,2007-12-08,164.10416666666666,3968.1356666666666,594.8510833333333,71.34963768115942,23.5243771837326,-84.0833333333333,-77.5,937.2875,31.730000000000004
18,2007-12-09,164.10416666666666,3918.0325,594.7977083333334,71.34963768115942,23.825203118884,-85.1666666666667,-78.8333333333333,931.8375,27.837500000000002
18,2007-12-10,164.75833333333333,3943.516125,594.29475,71.63405797101449,23.765601299384677,-82.125,-74.5,483.03875,30.455
18,2007-12-11,166.95416666666668,4047.9229166666664,594.4547916666667,72.58876811594203,23.461191602208885,-83.125,-77.0,628.570833333333,33.92
18,2007-12-12,167.14583333333334,4344.390333333334,569.5781666666667,72.67210144927536,21.88526219623247,-83.5416666666667,-78.5,707.421666666667,34.81250000000001
18,2007-12-13,165.775,4325.185708333333,545.2434166666667,72.07608695652173,21.8021495936345,-81.0833333333333,-75.5,690.852083333333,29.974999999999998
18,2007-12-14,137.50416666666666,3935.926916666667,594.9285416666667,59.78442028985506,19.872562455622038,-53.9583333333333,-47.3333333333333,409.698333333333,33.53
18,2007-12-15,119.075,3189.646583333333,596.1798333333334,51.77173913043479,21.23552794864238,-33.75,-27.6666666666667,227.27,17.952500000000004
18,2007-12-16,115.02916666666665,3221.967375,595.60475,50.01268115942029,20.308220627328836,-29.8333333333333,-25.1666666666667,260.045833333333,21.4475
18,2007-12-17,133.90416666666667,3482.2464999999997,595.1485833333334,58.219202898550726,21.873567385945318,-47.9583333333333,-41.8333333333333,504.155833333333,22.962500000000002
18,2007-12-18,153.74166666666667,3811.236125,595.0459166666667,66.84420289855073,22.94619956726565,-70.5833333333333,-65.0,849.229166666667,26.224999999999994
18,2007-12-19,166.4,4147.985833333333,595.052125,72.34782608695653,22.81923576161362,-84.2083333333333,-77.8333333333333,935.4,31.01
18,2007-12-20,168.97916666666666,4136.131833333334,594.5975,73.46920289855072,23.239342098393514,-85.125,-79.0,882.7,30.8225
18,2007-12-21,169.09583333333333,4269.187416666667,595.0385833333333,73.51992753623189,22.530598247401322,-86.1666666666667,-79.6666666666667,898.770833333333,29.315
18,2007-12-22,169.39166666666668,4218.205958333333,603.846625,73.64855072463769,22.842797943171135,-85.4583333333333,-79.0,982.370833333334,37.9775
18,2007-12-23,168.70833333333334,4279.972791666666,594.3832083333333,73.35144927536233,22.422320954461156,-82.4583333333333,-75.5,898.694166666667,43.625
18,2007-12-24,153.76666666666668,4053.1047083333337,605.088125,66.85507246376812,21.580396227050073,-69.0416666666667,-60.3333333333333,525.82,30.537499999999998
18,2007-12-25,170.92499999999998,4612.994625,595.2124166666666,74.31521739130434,21.076945759502156,-86.5,-80.1666666666667,555.120833333333,31.737500000000008
18,2007-12-26,174.22083333333333,4341.024583333333,579.775625,75.7481884057971,22.82931493675472,-91.6666666666667,-86.5,829.754166666667,30.162499999999994
18,2007-12-27,174.0875,4213.626708333333,594.616875,75.69021739130436,23.501553358018263,-87.4166666666667,-81.1666666666667,1045.32916666667,36.214999999999996
18,2007-12-28,174.13750000000002,4188.591875,551.1631666666666,75.71195652173913,23.648810277877296,-92.9583333333333,-86.6666666666667,1059.5125,36.942499999999995
18,2007-12-29,174.28333333333333,4245.649083333333,594.8150833333333,75.77536231884058,23.350533098371226,-89.7916666666667,-84.3333333333333,1056.90833333333,39.2225
18,2007-12-30,174.07083333333333,4172.1485416666665,590.8317499999999,75.68297101449275,23.73292594265022,-90.625,-84.0,1049.98333333333,34.22
18,2007-12-31,155.98333333333332,3890.2647916666665,594.50275,67.81884057971014,22.807835506341302,-73.2916666666667,-63.0,945.264375,32.645
18,2008-01-01,170.32916666666668,4156.649416666666,594.8198333333333,74.05615942028986,23.309376838566003,-87.75,-81.8333333333333,1050.28333333333,32.997499999999995
18,2008-01-02,171.01666666666665,4107.5862916666665,596.60425,74.35507246376811,23.683003508146356,-91.4583333333333,-84.8333333333333,1005.4375,17.8475
18,2008-01-03,170.90416666666667,4048.089625,596.4032083333333,74.30615942028986,24.015275305461042,-89.5,-83.6666666666667,997.616666666667,13.407499999999999
18,2008-01-04,170.97916666666666,4096.24325,596.874375,74.33876811594203,23.743377375246343,-87.375,-81.3333333333333,1055.85416666667,25.249999999999996
18,2008-01-05,170.49166666666667,4109.009875,595.6684166666666,74.1268115942029,23.602119733420103,-86.4583333333333,-79.8333333333333,1114.55416666667,34.145
18,2008-01-06,170.1875,4156.414666666667,594.2402083333333,73.99456521739131,23.29130529084201,-83.4166666666667,-77.5,1122.34166666667,44.48
18,2008-01-07,177.04583333333335,4389.293791666667,592.292875,76.97644927536233,22.94436788874348,-73.375,-67.8333333333333,972.870833333333,57.59749999999999
18,2008-01-08,179.41666666666666,4503.922416666667,591.3022916666666,78.0072463768116,22.659844267719063,-52.4166666666667,-46.1666666666667,823.258333333333,62.5925
18,2008-01-09,50.68333333333334,1387.2384583333333,593.6272916666667,22.036231884057973,20.782562126400425,48.7083333333333,55.1666666666667,185.314541666667,46.79
18,2008-01-10,70.14166666666667,1736.7236666666668,594.3565833333333,30.496376811594207,22.973670953730053,12.2916666666667,21.6666666666667,384.416625,36.5225
18,2008-01-11,174.80416666666667,4295.510333333334,594.0684583333333,76.0018115942029,23.148457130679052,-81.5416666666667,-74.5,968.425,41.794999999999995
18,2008-01-12,168.475,4123.99925,594.2168333333333,73.25,23.238170044122423,-69.25,-62.0,865.111166666667,37.9925
18,2008-01-13,187.77083333333334,4474.220958333333,594.4383750000001,81.63949275362319,23.872381364814196,-88.4583333333333,-82.6666666666667,991.054166666667,33.8675
18,2008-01-14,187.77916666666667,4575.33825,594.3785833333333,81.64311594202898,23.345825700549142,-86.7083333333333,-80.8333333333333,1020.81666666667,34.835
18,2008-01-15,187.95833333333334,4569.986333333333,594.8299166666667,81.72101449275362,23.395467180706618,-87.2916666666667,-81.0,1010.6875,29.4425
18,2008-01-16,187.9,4483.996458333333,594.4945833333334,81.69565217391305,23.836723406570492,-88.3333333333333,-82.0,932.791666666667,29.584999999999997
18,2008-01-17,188.15416666666667,4575.232541666667,595.0262916666667,81.80615942028984,23.39298840678538,-89.2083333333333,-83.8333333333333,977.283333333333,32.337500000000006
18,2008-01-18,176.29166666666666,4362.1012083333335,595.7845416666667,76.64855072463767,22.989053119013704,-77.75,-71.5,902.991666666667,31.22749999999999
18,2008-01-19,172.10833333333335,4184.500583333333,596.5124166666667,74.82971014492755,23.39609112121511,-75.0,-69.1666666666667,950.654166666667,23.360000000000003
18,2008-01-20,172.34166666666667,4149.193083333334,597.5399166666667,74.93115942028984,23.627168645394775,-75.5,-70.0,984.304166666666,13.084999999999999
18,2008-01-21,172.27916666666667,4116.354666666667,597.4410416666666,74.90398550724638,23.80701872762718,-69.4166666666667,-63.5,979.979166666667,16.227500000000003
18,2008-01-22,172.275,4252.816,597.0105,74.90217391304348,23.042558742254545,-69.3333333333333,-64.1666666666667,969.5375,26.1875
18,2008-01-23,90.74583333333334,2243.2363333333333,596.44575,39.45471014492754,23.011064012327033,8.20833333333333,18.0,508.892833333333,20.5025
18,2008-01-24,0.0,3.0376250000000002,596.1217916666667,0.0,0.0,96.0833333333333,102.0,4.65670833333333,18.8225
18,2008-01-25,102.3,2630.127125,596.9682083333333,44.47826086956521,22.1250332148869,-4.29166666666667,2.66666666666667,681.891333333333,21.0875
18,2008-01-26,148.57500000000002,3725.2390416666663,596.4832083333333,64.59782608695652,22.68697701132982,-50.1666666666667,-43.5,1008.13333333333,22.985000000000003
18,2008-01-27,155.04999999999998,3853.639833333333,595.4229583333333,67.41304347826087,22.886832228180467,-57.2083333333333,-51.5,1041.88333333333,24.830000000000002
18,2008-01-28,164.89166666666668,4024.1187083333334,595.1647083333334,71.69202898550725,23.30842681023599,-67.25,-61.5,1077.58333333333,29.014999999999997
18,2008-01-29,169.10833333333332,4231.1842916666665,588.48925,73.52536231884058,22.734641252544773,-69.3333333333333,-63.0,1134.3125,40.632500000000014
18,2008-01-30,169.61249999999998,4295.957375,595.8851666666667,73.7445652173913,22.458612906977457,-67.9166666666667,-61.1666666666667,660.220833333333,28.5425
18,2008-01-31,169.50833333333333,4075.0047083333334,596.2203333333333,73.69927536231884,23.661810765665134,-72.0,-65.6666666666667,505.9625,20.682500000000005
18,2008-02-01,154.25833333333333,3951.4422083333334,595.6109583333333,67.06884057971014,22.206393847641547,-51.7916666666667,-45.1666666666667,480.13625,30.6275
18,2008-02-02,121.98333333333333,3390.3695000000002,595.3548333333333,53.03623188405797,20.466260716158256,-18.1666666666667,-8.16666666666667,342.805,32.794999999999995
18,2008-02-03,171.42083333333335,4160.491416666667,595.005625,74.53079710144928,23.43710736600954,-75.25,-68.6666666666667,516.579166666667,32.45000000000001
18,2008-02-04,161.01250000000002,4046.143,594.6252083333333,70.0054347826087,22.636193798225456,-62.5416666666667,-53.5,469.780208333333,34.415
18,2008-02-05,171.49166666666667,4250.390333333334,593.745375,74.56159420289855,22.950874799394242,-65.4166666666667,-58.5,496.319166666667,43.73
18,2008-02-06,171.74166666666667,4277.777291666666,594.99375,74.67028985507247,22.837183439290328,-71.6666666666667,-64.8333333333333,412.967083333333,31.782499999999988
18,2008-02-07,135.04166666666666,3631.7945416666666,595.0625416666667,58.71376811594203,21.151031675276755,-35.5833333333333,-22.1666666666667,224.005791666667,25.595000000000002
18,2008-02-08,171.79583333333335,4165.749541666667,594.9166666666666,74.69384057971014,23.458730667873976,-76.5833333333333,-71.0,332.282083333333,29.374999999999996
18,2008-02-09,171.875,4257.5699583333335,594.856,74.72826086956522,22.96338759514805,-77.4166666666667,-72.1666666666667,312.162083333333,34.1525
18,2008-02-10,172.525,4246.135833333333,596.091,75.01086956521739,23.112301321809657,-78.0416666666667,-72.0,292.180416666667,20.465
18,2008-02-11,172.8166666666667,4198.622583333333,597.385375,75.1376811594203,23.41336440807476,-76.1666666666667,-71.6666666666667,349.242916666667,11.06
18,2008-02-12,172.48333333333335,4173.8573750000005,597.2183333333334,74.9927536231884,23.506857237651648,-74.25,-68.8333333333333,255.3025,15.68260869565217
18,2008-02-13,151.0875,3992.3344583333333,595.8709583333333,65.69021739130434,21.527155890110116,-52.7916666666667,-46.8333333333333,196.165416666667,27.087499999999995
18,2008-02-14,153.54999999999998,4023.983291666667,595.5202916666666,66.76086956521739,21.70594458337245,-56.0416666666667,-49.5,222.266666666667,28.28
18,2008-02-15,141.125,4350.663041666667,588.4610416666667,61.358695652173914,18.451579310521378,-38.375,-25.5,368.750208333333,27.395
18,2008-02-16,140.66666666666666,4671.515833333334,595.9115416666667,61.15942028985507,17.128463595893244,-35.6666666666667,-27.3333333333333,551.366666666667,21.252499999999998
18,2008-02-17,132.25,4611.83575,595.7115833333334,57.49999999999999,16.311987766115333,-26.5833333333333,-20.5,531.054166666667,34.1225
18,2008-02-18,132.19166666666666,4163.758958333333,595.0989166666667,57.47463768115942,18.059409091968163,-18.2083333333333,-6.33333333333333,274.797708333333,39.18500000000001
18,2008-02-19,144.24583333333334,4759.98275,596.7799583333333,62.71557971014493,17.23784360236273,-35.4166666666667,-28.0,348.77,23.51
18,2008-02-20,104.08333333333333,3105.2540833333333,597.25825,45.2536231884058,19.06641706461898,-0.583333333333333,9.33333333333333,149.687958333333,18.2525
18,2008-02-21,144.24166666666667,4392.4685,596.9970416666666,62.71376811594204,18.67958029876721,-41.0,-34.6666666666667,0.0,19.385
18,2008-02-22,136.2125,3950.4142916666665,596.1186666666666,59.222826086956516,19.613692310731587,-35.0833333333333,-29.0,205.169166666667,25.167499999999993
18,2008-02-23,145.4625,3862.43325,595.3534583333334,63.244565217391305,21.422744004702217,-45.875,-39.6666666666667,409.792916666667,24.957500000000007
18,2008-02-24,163.40833333333333,4022.4064583333334,595.5117083333333,71.04710144927536,23.108581369710397,-65.8333333333333,-58.3333333333333,832.450833333333,27.252499999999994
18,2008-02-25,173.40416666666667,4248.954291666667,595.1461666666667,75.39311594202898,23.214669626440664,-75.0,-69.1666666666667,1025.84166666667,30.08
18,2008-02-26,162.05833333333334,4085.4810416666664,594.9547083333333,70.46014492753623,22.563850132771154,-61.4166666666667,-53.8333333333333,1009.84166666667,30.597499999999997
18,2008-02-27,130.60416666666666,3639.1447083333333,595.3655416666667,56.78442028985508,20.414687907875667,-28.7083333333333,-21.8333333333333,431.150833333333,17.255
18,2008-02-28,107.69583333333333,2644.3714999999997,595.723875,46.824275362318836,23.166555781255056,-0.75,23.1666666666667,87.6167916666667,8.6975
18,2008-02-29,121.57083333333333,3079.320708333333,503.96120833333333,52.85688405797101,22.457401781492294,-17.2083333333333,-9.16666666666667,1.07595833333333,17.075
18,2008-03-01,165.89166666666668,4141.013208333333,595.38725,72.1268115942029,22.78783113570458,-61.625,-54.6666666666667,505.195833333333,30.8075
18,2008-03-02,175.9125,4243.5547916666665,594.9686666666666,76.4836956521739,23.580441083617835,-74.25,-67.1666666666667,692.550833333333,29.209999999999997
18,2008-03-03,179.11666666666667,4445.979458333333,593.59875,77.8768115942029,22.91677942069264,-63.0416666666667,-54.8333333333333,877.391666666666,50.36000000000001
18,2008-03-04,170.7125,4255.737,594.441875,74.22282608695653,22.817895094707843,-66.0416666666667,-53.6666666666667,907.54525,31.580000000000002
18,2008-03-05,115.44166666666666,3376.968875,595.11225,50.19202898550724,19.44556508699108,-7.58333333333333,0.666666666666667,489.063333333334,28.955
18,2008-03-06,170.18333333333334,4180.916625,594.935375,73.9927536231884,23.15424139264623,-65.9583333333333,-58.3333333333333,805.866666666667,31.580000000000002
18,2008-03-07,157.0875,4011.6820000000002,594.6917083333334,68.29891304347827,22.274100053294347,-52.6666666666667,-41.0,616.6125,32.17999999999999
18,2008-03-08,136.54999999999998,3689.7915833333336,595.1267916666667,59.3695652173913,21.051105438453057,-35.125,-28.3333333333333,187.069166666667,27.462499999999995
18,2008-03-09,145.88333333333333,3771.606625,595.1505,63.427536231884055,22.002109718369102,-47.375,-41.0,222.62875,21.4325
18,2008-03-10,152.98749999999998,4010.2769583333334,594.9392916666667,66.51630434782608,21.70034401302312,-51.4166666666667,-40.1666666666667,479.84,20.9525
18,2008-03-11,169.87916666666666,4590.560541666667,594.938625,73.86050724637681,21.05035578156322,-67.125,-60.1666666666667,689.233333333333,27.582500000000007
18,2008-03-12,166.20833333333334,4656.8199583333335,371.72075,72.26449275362319,20.302446975342196,-62.375,-56.1666666666667,568.4625,31.437499999999996
18,2008-03-13,166.69583333333333,4637.849625,0.0,72.47644927536231,20.44528266217294,-58.1666666666667,-50.6666666666667,485.0475,30.455
18,2008-03-14,164.11666666666667,4607.089791666666,0.0,71.35507246376812,20.263340802347013,-44.75,-38.5,812.3,40.6625
18,2008-03-15,163.64583333333334,4613.8112083333335,0.0,71.15036231884058,20.175772405463768,-43.75,-36.8333333333333,729.766666666667,37.317499999999995
18,2008-03-16,167.75,4632.821208333334,0.0,72.93478260869564,20.596907883046676,-62.5833333333333,-55.8333333333333,807.329166666667,32.3825
18,2008-03-17,169.44166666666666,4559.6935,0.0,73.67028985507245,21.138277837217686,-69.7916666666667,-62.8333333333333,837.0375,27.950000000000006
18,2008-03-18,166.17499999999998,4562.271541666667,0.0,72.24999999999999,20.71903837888065,-63.75,-55.1666666666667,584.041666666667,36.2
18,2008-03-19,164.57083333333333,4566.869541666667,0.0,71.55253623188406,20.498368705378102,-61.4583333333333,-53.6666666666667,700.820833333333,40.48249999999999
18,2008-03-20,168.47916666666666,4571.854083333334,0.0,73.25181159420289,20.962297620476086,-70.5416666666667,-63.6666666666667,786.641666666667,33.57500000000001
18,2008-03-21,162.76666666666668,4348.153333333333,0.0,70.76811594202898,21.29343159215994,-67.1666666666667,-56.6666666666667,860.487208333333,29.217499999999998
18,2008-03-22,171.29999999999998,4591.742625,0.0,74.47826086956522,21.220952034523055,-75.5,-68.1666666666667,720.695833333333,27.4475
18,2008-03-23,171.32083333333333,4590.734333333333,0.0,74.4873188405797,21.22819436246571,-75.125,-68.8333333333333,546.729166666667,27.207499999999996
18,2008-03-24,172.4,4588.746708333333,0.0,74.95652173913044,21.371165788814103,-76.2083333333333,-70.1666666666667,633.841666666667,27.44
18,2008-03-25,113.05833333333334,2836.775708333333,0.0,49.15579710144928,22.670579285556354,-17.7916666666667,-1.33333333333333,428.267458333333,32.91499999999999
18,2008-03-26,190.1208333333333,4441.124125,0.0,82.66123188405797,24.35128231438726,-87.7916666666667,-81.3333333333333,750.708333333333,39.92
18,2008-03-27,190.4375,4397.6327083333335,0.0,82.79891304347827,24.633070813620037,-76.625,-70.5,925.641666666667,36.50750000000001
18,2008-03-28,160.02916666666667,4244.276791666666,0.0,69.57789855072464,21.44768797461237,-58.7083333333333,-52.3333333333333,645.183333333334,32.217499999999994
18,2008-03-29,164.69166666666666,4144.587041666667,0.0,71.60507246376811,22.603484685062796,-74.7083333333333,-68.0,690.35,26.255
18,2008-03-30,173.85416666666666,4682.795625,0.0,75.58876811594203,21.118590914137723,-84.6666666666667,-77.3333333333333,641.441666666666,32.54
18,2008-03-31,172.72083333333333,4619.964041666667,0.0,75.09601449275362,21.266262350749237,-75.375,-67.8333333333333,432.507083333333,46.79749999999999
18,2008-04-01,132.05416666666667,3785.5187499999997,0.0,57.414855072463766,19.84320162343815,-14.4166666666667,-3.83333333333333,290.417916666667,52.83499999999999
18,2008-04-02,116.37083333333334,3859.2280833333334,0.0,50.596014492753625,17.152551649811432,-21.4166666666667,-7.33333333333333,255.272083333333,33.20000000000001
18,2008-04-03,155.225,4623.888208333333,0.0,67.48913043478261,19.095866982150312,-57.375,-51.0,412.644583333333,41.6975
18,2008-04-04,156.42083333333332,4618.394208333333,0.0,68.00905797101449,19.265870346716802,-58.375,-51.5,456.761666666667,40.392500000000005
18,2008-04-05,161.10416666666666,4607.251708333333,0.0,70.04528985507247,19.890691010680648,-61.3333333333333,-54.6666666666667,527.979166666667,43.895
18,2008-04-06,162.90833333333333,4584.696041666667,0.0,70.82971014492753,20.212395638793637,-55.375,-49.8333333333333,534.94125,48.807500000000005
18,2008-04-07,151.62083333333334,4357.833708333334,0.0,65.92210144927536,19.791251754937477,-46.5833333333333,-39.3333333333333,594.703333333333,51.29749999999999
18,2008-04-08,143.35,4208.10825,0.0,62.32608695652174,19.37741462172066,-19.5416666666667,-12.3333333333333,626.204166666667,55.122499999999995
18,2008-04-09,137.1625,4095.4955833333333,0.0,59.63586956521739,19.050832920159216,0.333333333333333,7.33333333333333,507.933333333333,57.612500000000004
18,2008-04-10,149.0625,4346.212291666667,0.0,64.80978260869566,19.50933664988657,-32.7083333333333,-24.8333333333333,489.520833333333,45.76249999999999
18,2008-04-11,153.87083333333334,4556.312625,0.0,66.90036231884058,19.210020521315254,-20.0,-13.5,498.245833333333,45.33500000000001
18,2008-04-12,131.72083333333333,4036.8572499999996,0.0,57.26992753623189,18.560775388935156,-2.25,5.5,475.133208333333,45.665
18,2008-04-13,140.65833333333333,4154.835458333334,0.0,61.15579710144928,19.257356738552218,-44.25,-38.1666666666667,433.154583333333,39.214999999999996
18,2008-04-14,146.475,4268.7915416666665,0.0,63.684782608695656,19.5183722809452,-51.875,-46.0,481.529166666667,43.21999999999999
18,2008-04-15,157.9375,4507.676,0.0,68.66847826086956,19.930472949549465,-56.6666666666667,-50.8333333333333,427.344166666667,43.04749999999999
18,2008-04-16,152.40833333333333,4363.676166666667,0.0,66.26449275362319,19.867409259198645,-27.5833333333333,-20.6666666666667,364.635416666667,51.6875
18,2008-04-17,153.11666666666667,4410.845541666667,0.0,66.57246376811594,19.746296501685794,-2.08333333333333,4.83333333333333,467.135,58.07750000000001
18,2008-04-18,155.20416666666668,4528.390791666667,0.0,67.48007246376811,19.49595508291566,15.125,22.3333333333333,459.950833333333,63.0425
18,2008-04-19,151.5625,4498.575833333333,0.0,65.89673913043478,19.164687954021005,23.1666666666667,29.0,516.166666666667,67.34
18,2008-04-20,153.40416666666667,4524.21875,0.0,66.69746376811594,19.287618104721886,21.375,28.0,505.433333333333,68.045
18,2008-04-21,155.89583333333334,4547.132125,0.0,67.78079710144928,19.502126634989253,15.875,22.8333333333333,551.441666666667,64.90249999999999
18,2008-04-22,155.91666666666666,4549.964958333333,0.0,67.78985507246377,19.492589071435372,15.7083333333333,22.0,590.558333333333,63.934999999999995
18,2008-04-23,166.75,4210.0702083333335,0.0,72.5,22.53001818012041,5.66666666666667,18.6666666666667,594.31,62.0975
18,2008-04-24,191.95416666666665,4554.39625,0.0,83.45833333333333,23.974621986881843,-38.0,-32.5,708.704166666667,56.742499999999986
18,2008-04-25,143.69166666666666,3817.0237500000003,0.0,62.474637681159415,21.413702160543856,20.75,32.6666666666667,670.605875,61.14500000000001
18,2008-04-26,181.40833333333333,4364.486083333333,0.0,78.8731884057971,23.643357997749245,-17.9583333333333,-11.3333333333333,751.2625,66.365
18,2008-04-27,175.8375,4177.152958333333,0.0,76.45108695652173,23.945072696095014,-26.0416666666667,-19.6666666666667,720.125,58.085
18,2008-04-28,186.8708333333333,4514.150875,0.0,81.2481884057971,23.54780820828851,-56.0,-49.1666666666667,734.966666666667,48.245000000000005
18,2008-04-29,187.29999999999998,4513.983375,0.21816666666666665,81.43478260869564,23.60276378583989,-73.4583333333333,-65.1666666666667,712.895833333333,43.03249999999999
18,2008-04-30,188.86666666666667,4511.953416666666,0.0,82.11594202898551,23.810896442039333,-89.8333333333333,-84.1666666666667,710.1375,41.54749999999999
18,2008-05-01,187.54583333333335,4496.556416666667,0.0,81.54166666666667,23.725338157074038,-78.5833333333333,-73.0,666.454166666667,46.842499999999994
18,2008-05-02,181.19583333333333,4476.695166666666,0.0,78.78079710144928,23.023732021909566,-44.75,-37.1666666666667,645.9,56.18000000000001
18,2008-05-03,179.6,4465.996625,0.0,78.08695652173913,22.875625587080837,-32.3333333333333,-25.0,643.0875,62.014999999999986
18,2008-05-04,184.525,4493.628708333334,0.0,80.22826086956523,23.358398667580172,-66.4166666666667,-59.0,645.804166666667,52.070000000000014
18,2008-05-05,185.5,4478.334791666667,1.7286666666666666,80.65217391304348,23.562013168306095,-62.7083333333333,-55.6666666666667,673.9375,54.2075
18,2008-05-06,185.52916666666667,4477.860625,0.050625,80.66485507246377,23.568213292827878,-51.625,-44.8333333333333,672.5625,56.16500000000001
18,2008-05-07,182.02916666666667,4468.815083333334,0.0,79.14311594202898,23.170405511980636,-46.7916666666667,-39.1666666666667,678.570833333333,59.2925
18,2008-05-08,182.9375,4502.749791666666,0.62625,79.53804347826086,23.110533058988633,-73.0,-64.1666666666667,668.6625,53.0825
18,2008-05-09,183.48333333333335,4507.581041666667,0.0,79.77536231884058,23.154644397146555,-80.625,-73.8333333333333,718.791666666667,49.91749999999999
18,2008-05-10,182.97916666666666,4489.871166666667,0.215,79.55615942028984,23.182101544091573,-74.9166666666667,-68.5,735.441666666667,54.58250000000001
18,2008-05-11,182.69583333333333,4498.921083333334,0.0,79.43297101449275,23.099644989574323,-73.4583333333333,-65.3333333333333,713.633333333333,57.42499999999999
18,2008-05-12,182.9958333333333,4505.740375,12.099958333333333,79.56340579710144,23.102558336178237,-75.4583333333333,-68.0,698.170833333333,56.14250000000002
18,2008-05-13,182.04999999999998,4481.146458333334,0.424,79.15217391304348,23.10928895009801,-59.8333333333333,-51.8333333333333,689.233333333333,58.22
18,2008-05-14,181.2458333333333,4475.40975,1.9844166666666665,78.80253623188405,23.036699941894206,-51.3333333333333,-42.8333333333333,690.020833333333,60.9275
18,2008-05-15,183.08333333333334,4496.4279166666665,0.0605,79.60144927536233,23.161474999244,-69.9166666666667,-62.1666666666667,664.516666666667,55.62500000000001
18,2008-05-16,183.76250000000002,4501.294416666667,0.0,79.8967391304348,23.22226136322676,-72.25,-66.3333333333333,661.583333333333,53.29999999999999
18,2008-05-17,180.95416666666665,4495.094791666666,0.9786666666666667,78.67572463768116,22.89890793768794,-68.5,-59.6666666666667,677.516666666667,56.63
18,2008-05-18,182.92083333333335,4522.6285,3.25225,79.53079710144928,23.006857043666336,-78.8333333333333,-70.8333333333333,669.6375,48.365000000000016
18,2008-05-19,185.22083333333333,4533.7863333333335,0.3534583333333334,80.53079710144928,23.238806657726876,-83.625,-76.6666666666667,706.258333333333,45.33500000000001
18,2008-05-20,182.8375,4510.594208333333,2.63275,79.49456521739131,23.057730263384276,-73.625,-65.5,697.891666666667,50.525
18,2008-05-21,183.45833333333334,4524.263083333333,0.7087916666666666,79.76449275362319,23.066124439627124,-83.9583333333333,-77.5,679.304166666667,46.504999999999995
18,2008-05-22,184.525,4528.776,0.2615,80.22826086956523,23.177116914886795,-83.2083333333333,-77.6666666666667,686.933333333333,50.4725
18,2008-05-23,185.50833333333333,4512.028333333333,0.0,80.65579710144927,23.387114578058082,-80.2916666666667,-74.0,685.729166666667,54.5
18,2008-05-24,184.92916666666667,4497.315958333334,0.0,80.40398550724638,23.390367783841345,-70.75,-63.0,672.4625,57.2825
18,2008-05-25,156.0875,4218.213708333334,2.1805,67.86413043478261,21.04866634453847,-27.0833333333333,-12.5,608.175416666667,59.337500000000006
18,2008-05-26,150.1625,4433.902,6.112125,65.28804347826087,19.264619609695178,-6.45833333333333,3.33333333333333,661.328166666667,69.335
18,2008-05-27,155.66666666666666,4477.887958333334,1.3226666666666667,67.68115942028986,19.77458786660811,-35.0,-27.3333333333333,673.508333333333,56.9375
18,2008-05-28,94.57083333333333,2465.713208333333,15.822875000000002,41.1177536231884,21.81723412897365,7.04166666666667,26.5,356.769708333333,50.21000000000001
18,2008-05-29,179.7875,4499.805166666666,6.159916666666667,78.16847826086956,22.727455773918507,-60.1666666666667,-51.3333333333333,674.054166666667,58.415
18,2008-05-30,173.9958333333333,4523.6835,0.5772083333333333,75.65036231884056,21.87921189913289,-35.125,-25.3333333333333,697.383333333333,62.83249999999999
18,2008-05-31,173.86666666666667,4519.437833333333,61.286249999999995,75.59420289855073,21.883508348340424,-23.1666666666667,-14.6666666666667,713.979166666667,68.705
18,2008-06-01,172.7125,4558.847875,19.045625,75.09239130434783,21.55031924230052,-53.75,-43.5,757.975,59.95250000000001
18,2008-06-02,176.4333333333333,4519.4717083333335,14.903166666666666,76.71014492753623,22.206392159963706,-37.0833333333333,-27.5,785.125,64.835
18,2008-06-03,163.81666666666666,4396.47375,21.492541666666668,71.22463768115942,21.195254618671513,-9.08333333333333,2.66666666666667,422.995833333333,62.87
18,2008-06-04,178.2541666666667,3001.58275,13.818583333333335,77.5018115942029,33.78114823106428,-17.4583333333333,-9.83333333333333,25.31075,63.214999999999996
18,2008-06-05,177.19583333333333,3107.2291666666665,65.86916666666666,77.04166666666666,32.43883573476726,3.16666666666667,12.5,463.908291666667,73.205
18,2008-06-06,157.3375,2654.877,103.08445833333333,68.40760869565217,33.711096439998286,20.375,28.6666666666667,568.254083333333,82.6025
18,2008-06-07,133.73333333333332,2284.162625,150.09900000000002,58.14492753623188,33.30409881729755,12.0416666666667,18.6666666666667,470.133416666667,81.1175
18,2008-06-08,173.65,2980.2540416666666,178.3323333333333,75.50000000000001,33.144123605682,17.625,25.6666666666667,654.2625,80.33749999999999
18,2008-06-09,174.22083333333333,2948.3354583333335,212.97541666666666,75.7481884057971,33.61307380440789,19.5416666666667,27.6666666666667,746.8625,82.1675
18,2008-06-10,177.76666666666665,3549.826625,159.84525,77.28985507246377,28.48578712081623,10.25,20.6666666666667,482.4875,73.66250000000001
18,2008-06-11,180.3791666666667,4503.652375000001,0.0,78.42572463768117,22.78277142535649,3.04166666666667,11.1666666666667,0.0,70.5425
18,2008-06-12,157.11249999999998,4026.3648749999998,0.0,68.30978260869564,22.196405407329937,21.5416666666667,30.3333333333333,0.0,66.02000000000001
18,2008-06-13,167.95833333333334,4354.350125,0.0,73.02536231884058,21.94134506147714,27.2916666666667,36.8333333333333,0.0,74.90750000000001
18,2008-06-14,162.15,4214.042,0.0,70.5,21.88785137879499,32.8333333333333,42.8333333333333,0.0,71.9525
18,2008-06-15,171.73333333333335,4382.531666666667,0.0,74.66666666666667,22.290231280575146,14.7916666666667,23.5,0.0,71.84
18,2008-06-16,173.5041666666667,4426.90275,0.0,75.43659420289856,22.29435771369096,1.625,9.5,0.0,66.61999999999999
