ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
18,2008-06-17,180.4625,4545.0254583333335,0.0,78.46195652173914,22.585810873391605,-41.0833333333333,-32.5,0.0,58.212500000000006
18,2008-06-18,169.00833333333333,4278.200041666667,0.0,73.48188405797102,22.471500321349772,-34.125,-26.0,0.0,58.3325
18,2008-06-19,147.6,3855.476625,0.0,64.17391304347827,21.77676281463644,-1.66666666666667,5.16666666666667,0.0,59.142500000000005
18,2008-06-20,124.5,3456.7376666666664,0.0,54.130434782608695,20.487452861382888,43.7083333333333,51.5,0.0,63.724999999999994
18,2008-06-21,142.54999999999998,3766.7346666666667,0.0,61.97826086956522,21.52718437649444,33.0416666666667,41.8333333333333,0.0,67.8725
18,2008-06-22,130.82500000000002,3556.2244166666665,0.0,56.8804347826087,20.926019315475802,45.0,53.1666666666667,0.0,68.83999999999999
18,2008-06-23,130.12916666666666,3422.5599583333333,0.0,56.57789855072464,21.62761457506647,45.875,57.1666666666667,0.0,68.1875
18,2008-06-24,129.08333333333334,3245.0762083333334,0.0,56.123188405797094,22.62717362052022,48.4583333333333,58.0,0.0,66.725
18,2008-06-25,156.84166666666667,3974.198958333333,0.0,68.19202898550725,22.448993870445417,32.0416666666667,42.0,0.0,70.8725
18,2008-06-26,165.38750000000002,4251.81725,0.0,71.90760869565219,22.1265208227533,34.25,41.3333333333333,0.0,72.95750000000001
18,2008-06-27,162.38333333333333,3811.8670416666664,12.526874999999999,70.60144927536231,24.23197130647851,38.3333333333333,46.8333333333333,32.5583333333333,74.12
18,2008-06-28,159.88333333333333,4116.305958333333,0.0,69.51449275362319,22.094317177838818,43.5,52.1666666666667,0.0,74.9
18,2008-06-29,147.35,3877.662333333333,0.0,64.06521739130436,21.615495229213273,50.4166666666667,60.1666666666667,0.0,70.985
18,2008-06-30,162.84583333333333,4175.067625000001,0.0,70.80253623188406,22.186979113768114,29.7916666666667,40.0,0.0,66.99500000000002
18,2008-07-01,159.61249999999998,4031.161583333333,0.0,69.39673913043478,22.52276633912322,25.2916666666667,33.3333333333333,0.0,68.57
18,2008-07-02,159.73749999999998,4034.7592499999996,0.0,69.45108695652173,22.520306405725034,29.2083333333333,37.5,0.0,71.0825
18,2008-07-03,159.61249999999998,4070.13625,0.0,69.39673913043478,22.30709363026033,26.1666666666667,35.6666666666667,0.0,68.96750000000002
18,2008-07-04,158.77083333333334,4019.7691250000003,0.0,69.03079710144927,22.467494911442483,18.5833333333333,31.6666666666667,0.0,64.13
18,2008-07-05,160.92499999999998,4072.5347500000003,0.0,69.96739130434783,22.47728006904463,17.7916666666667,27.8333333333333,0.0,66.7025
18,2008-07-06,170.32500000000002,4352.551291666667,0.0,74.05434782608697,22.25971183510177,17.5833333333333,28.1666666666667,0.0,71.99749999999999
18,2008-07-07,162.49166666666667,4180.464,0.0,70.64855072463769,22.110147674729145,43.2083333333333,53.1666666666667,0.0,77.1575
18,2008-07-08,168.63750000000002,4382.53175,0.0,73.32065217391305,21.888405315032802,39.0416666666667,46.5,0.0,80.96750000000002
18,2008-07-09,172.51666666666665,4504.251958333333,0.0,75.0072463768116,21.78679866564722,31.125,39.8333333333333,0.0,74.87750000000001
18,2008-07-10,147.30833333333334,3752.9437083333337,0.0,64.04710144927537,22.327510559701494,31.375,45.1666666666667,0.0,68.585
18,2008-07-11,150.07500000000002,3932.8262083333334,0.0,65.25000000000001,21.706441621832408,52.4583333333333,59.5,0.0,67.9625
18,2008-07-12,128.0,3543.6808333333333,0.0,55.65217391304348,20.54662089818567,74.3333333333333,82.8333333333333,0.0,76.96999999999998
18,2008-07-13,162.95000000000002,4241.0245,0.0,70.84782608695652,21.855896297384433,37.7916666666667,44.1666666666667,0.0,72.095
18,2008-07-14,172.2875,4397.521916666667,0.0,74.90760869565217,22.28593166192861,15.0416666666667,22.8333333333333,0.0,69.41749999999999
18,2008-07-15,177.5375,4509.048833333333,0.0,77.19021739130434,22.397018007456335,12.125,19.8333333333333,0.0,68.74999999999999
18,2008-07-16,170.88750000000002,4374.736833333333,0.0,74.29891304347827,22.219966583894703,26.7916666666667,32.0,0.0,73.4675
18,2008-07-17,168.47916666666666,4340.559333333334,0.0,73.25181159420289,22.079312506165998,31.5833333333333,39.0,0.0,75.61999999999999
18,2008-07-18,170.2875,4481.466875,0.0,74.03804347826087,21.61462060343802,34.8333333333333,43.3333333333333,0.0,79.7225
18,2008-07-19,171.9958333333333,4485.66425,0.0,74.78079710144927,21.811031263529017,31.2083333333333,40.0,0.0,78.20000000000002
18,2008-07-20,169.12083333333334,4528.23625,0.0,73.53079710144928,21.24482073149587,34.1666666666667,43.3333333333333,0.0,72.3125
18,2008-07-21,159.86666666666667,4291.991,0.0,69.5072463768116,21.18771658395577,40.6666666666667,52.8333333333333,0.0,72.76249999999999
18,2008-07-22,117.02916666666665,3427.3569583333333,0.0,50.882246376811594,19.42315661354227,38.75,46.0,0.0,70.10749999999999
18,2008-07-23,166.33333333333334,4551.621041666666,0.0,72.31884057971014,20.787307110655007,33.2916666666667,41.0,0.0,69.11
18,2008-07-24,162.5,4357.947875,0.0,70.65217391304348,21.210766929300792,25.9166666666667,38.0,0.0,65.21750000000002
18,2008-07-25,162.17083333333332,4157.079375,0.0,70.50905797101449,22.190621677615773,30.5416666666667,39.8333333333333,0.0,70.955
18,2008-07-26,160.86666666666667,4184.061541666667,0.0,69.94202898550725,21.87021421911779,31.7083333333333,41.6666666666667,0.0,72.92750000000001
18,2008-07-27,155.70000000000002,4013.173458333333,0.0,67.69565217391305,22.069155724154,40.625,56.6666666666667,0.0,72.00499999999998
18,2008-07-28,175.11666666666667,4525.837875,0.0,76.1376811594203,22.009669805554456,20.2916666666667,29.0,0.0,73.00249999999998
18,2008-07-29,174.4625,4522.240208333334,0.0,75.85326086956522,21.944894752338133,25.0833333333333,32.5,0.0,71.1725
18,2008-07-30,172.3166666666667,4540.828083333333,0.0,74.92028985507247,21.586253011572886,28.5416666666667,39.1666666666667,0.0,71.09000000000002
18,2008-07-31,171.51666666666665,4512.646583333333,0.0,74.57246376811594,21.620216744328964,41.1666666666667,49.8333333333333,0.0,73.68499999999999
18,2008-08-01,173.525,4506.6505,0.0,75.44565217391305,21.902475944532792,39.0416666666667,46.0,0.0,73.00250000000001
18,2008-08-02,158.5,4107.911625,0.0,68.91304347826087,21.947912117835138,51.4166666666667,58.5,0.0,69.70999999999998
18,2008-08-03,158.50416666666666,4046.7515,0.0,68.91485507246377,22.28020511568902,51.0,63.1666666666667,0.0,68.2775
18,2008-08-04,134.32500000000002,3635.420875,0.0,58.402173913043484,21.017796873381272,74.7916666666667,82.8333333333333,0.0,70.05499999999999
18,2008-08-05,158.09166666666667,4121.702458333333,0.0,68.7355072463768,21.81812264017373,60.75,70.3333333333333,0.0,72.11652173913045
18,2008-08-06,131.1,3618.0321666666664,0.0,57.00000000000001,20.611770864576336,85.375,93.1666666666667,0.0,74.0825
18,2008-08-07,118.575,3369.7947083333333,0.0,51.55434782608695,20.015881778554935,88.375,96.8333333333333,0.0,69.215
18,2008-08-08,138.48749999999998,3711.5709583333332,0.0,60.21195652173913,21.224518440939143,46.0,55.1666666666667,0.0,64.5275
18,2008-08-09,132.97916666666666,3600.043958333333,0.0,57.81702898550725,21.011683055644788,51.1666666666667,61.6666666666667,0.0,66.2
18,2008-08-10,116.325,3396.7767916666667,0.0,50.576086956521735,19.480095855086546,59.5,72.0,0.0,63.245
18,2008-08-11,155.9125,4050.349083333333,0.0,67.78804347826087,21.896440345913394,17.2916666666667,25.6666666666667,0.0,63.86750000000001
18,2008-08-12,149.82916666666668,3911.839875,0.0,65.14311594202898,21.787145442796415,40.125,49.8333333333333,0.0,65.5775
18,2008-08-13,156.72083333333333,4075.532625,0.0,68.13949275362319,21.873959119092508,38.5416666666667,46.5,0.0,65.97500000000001
18,2008-08-14,163.69166666666666,4199.051875,0.0,71.17028985507247,22.174833548320688,26.9166666666667,35.5,0.0,65.165
18,2008-08-15,167.375,4284.196208333334,0.0,72.77173913043478,22.22318365845931,19.625,29.6666666666667,0.0,65.8925
18,2008-08-16,171.42083333333335,4459.281416666667,0.0,74.53079710144928,21.86672580549242,23.875,31.5,0.0,67.5725
18,2008-08-17,169.7125,4483.265791666667,0.0,73.78804347826087,21.53299214665678,45.9583333333333,54.5,0.0,70.505
18,2008-08-18,169.65,4483.865375,0.0,73.76086956521739,21.522183859054866,51.375,60.3333333333333,0.0,73.73
18,2008-08-19,162.76250000000002,4142.6887916666665,0.0,70.7663043478261,22.348947766220792,28.9583333333333,38.1666666666667,0.0,61.68500000000001
18,2008-08-20,131.25833333333333,3497.511,0.0,57.06884057971015,21.3477856903889,52.2916666666667,61.6666666666667,0.0,60.4325
18,2008-08-21,161.64166666666668,4155.880166666667,0.0,70.27898550724639,22.124595601442525,34.5416666666667,44.3333333333333,0.0,66.695
18,2008-08-22,170.04166666666666,4380.7328333333335,0.0,73.93115942028986,22.079723127501587,54.5,63.8333333333333,0.0,73.3025
18,2008-08-23,139.64166666666668,3720.564875,0.0,60.71376811594204,21.3496706524227,61.375,72.8333333333333,0.0,73.58749999999999
18,2008-08-24,137.39166666666668,3762.537291666667,0.0,59.73550724637682,20.77134488349571,48.5,57.8333333333333,0.0,73.43
18,2008-08-25,168.29583333333332,4226.633875,0.0,73.17210144927536,22.64976875034181,27.3333333333333,38.1666666666667,0.0,63.69499999999999
18,2008-08-26,170.34166666666667,4234.42875,0.0,74.06159420289855,22.882901986615213,10.9166666666667,19.3333333333333,0.0,60.41750000000001
18,2008-08-27,170.29166666666666,4260.811458333334,0.0,74.03985507246377,22.73453715006197,13.4583333333333,19.8333333333333,0.0,63.050000000000004
18,2008-08-28,131.81666666666666,4000.58175,0.0,57.311594202898554,18.742702580415685,39.125,46.3333333333333,0.0,63.087499999999984
18,2008-08-29,142.2125,3794.91625,0.0,61.83152173913044,21.316731407884603,53.0833333333333,61.5,0.0,67.44500000000001
18,2008-08-30,150.36666666666667,3901.0468333333333,0.0,65.3768115942029,21.92579988821519,60.625,69.5,0.0,70.16
18,2008-08-31,164.67916666666667,4242.823125,0.0,71.59963768115942,22.078459682562315,40.625,49.0,0.0,65.75750000000001
18,2008-09-01,171.88333333333333,4369.340333333334,0.0,74.73188405797102,22.377055112540123,33.0416666666667,42.0,0.0,66.86749999999999
18,2008-09-02,168.49583333333334,4390.926291666667,0.0,73.2590579710145,21.82820666101353,39.7083333333333,46.6666666666667,0.0,68.36749999999999
18,2008-09-03,165.29583333333332,4482.666166666667,0.0,71.8677536231884,20.97541426579824,51.6666666666667,59.0,0.0,70.69249999999998
18,2008-09-04,150.23749999999998,4508.449333333333,0.0,65.32065217391305,18.955541384221682,68.6666666666667,75.6666666666667,0.0,72.25999999999999
18,2008-09-05,123.53333333333335,4069.5365,0.0,53.71014492753623,17.26729267025318,74.9166666666667,84.1666666666667,0.0,78.14
18,2008-09-06,101.16666666666667,3682.19,0.0,43.98550724637681,15.628463556259241,73.7083333333333,80.5,0.0,65.18750000000001
18,2008-09-07,100.47500000000001,3378.7886249999997,0.0,43.684782608695656,16.915390546713077,74.75,88.3333333333333,0.0,61.62499999999999
18,2008-09-08,71.54583333333333,2709.626625,0.0,31.106884057971012,15.019654178778637,73.5833333333333,80.5,0.0,64.775
18,2008-09-09,82.60416666666667,2987.844541666667,0.0,35.914855072463766,15.726388310019496,57.2916666666667,66.5,0.0,61.625
18,2008-09-10,71.8875,2826.5501666666664,0.0,31.255434782608692,14.467107901440041,89.0,99.5,0.0,56.254999999999995
18,2008-09-11,62.574999999999996,2548.931958333333,0.0,27.206521739130434,13.964572776045237,67.25,74.1666666666667,0.0,59.99750000000001
18,2008-09-12,65.59583333333333,2938.676708333333,0.0,28.519927536231883,12.697244450867087,101.208333333333,109.333333333333,0.0,67.28749999999998
18,2008-09-13,70.625,3464.532625,0.0,30.706521739130434,11.595749994320423,115.458333333333,122.5,0.0,70.91749999999999
18,2008-09-14,39.108333333333334,2502.7620416666664,0.0,17.003623188405797,8.888629138828048,78.8333333333333,84.8333333333333,0.0,79.76750000000001
18,2008-09-15,60.19166666666666,2655.6619166666665,0.0,26.17028985507246,12.89284082962828,67.2916666666667,76.5,0.0,61.767499999999984
18,2008-09-16,44.98333333333333,2152.5911666666666,0.0,19.557971014492754,11.887078159884878,107.208333333333,117.333333333333,0.0,56.337500000000006
18,2008-09-17,50.96666666666667,2298.8954583333334,0.0,22.159420289855074,12.611073193344488,85.5833333333333,92.0,0.0,61.25
18,2008-09-18,51.76666666666667,2355.2585833333333,0.0,22.507246376811597,12.502493681131426,118.833333333333,129.5,0.0,59.0375
18,2008-09-19,31.016666666666666,1668.7077499999998,0.0,13.48550724637681,10.573040059824068,93.0,101.333333333333,0.0,56.4725
18,2008-09-20,32.7875,1890.5626666666667,0.0,14.255434782608695,9.865117536437124,99.0416666666667,109.5,0.0,63.67249999999999
18,2008-09-21,34.30416666666667,1704.08475,0.0,14.914855072463768,11.450928994125567,85.25,90.0,0.0,56.42749999999999
18,2008-09-22,19.654166666666665,1486.4272083333333,0.0,8.545289855072463,7.521353939305564,114.166666666667,121.5,0.0,52.085
18,2008-09-23,16.070833333333333,1606.9482083333332,0.0,6.987318840579709,5.688811653690941,107.291666666667,114.333333333333,0.0,55.26499999999999
18,2008-09-24,29.770833333333332,842.4486666666667,0.0,12.943840579710145,20.101690501946837,98.7916666666667,106.833333333333,0.0,60.80750000000001
18,2008-09-25,28.53333333333333,408.9324166666667,0.0,12.405797101449274,39.69044871378162,70.625,76.8333333333333,0.0,62.839999999999996
18,2008-09-26,0.0,10.193583333333333,0.0,0.0,0.0,139.5,148.166666666667,0.0,58.83499999999998
18,2008-09-27,0.0,10.193624999999999,0.0,0.0,0.0,102.708333333333,107.5,0.0,64.7675
18,2008-09-28,41.516666666666666,1235.7912916666667,0.0,18.05072463768116,19.110074693145606,51.0,55.1666666666667,0.0,62.99
18,2008-09-29,77.89166666666667,1105.0768333333333,0.0,33.86594202898551,40.09438534263807,91.125,98.8333333333333,0.0,56.195
18,2008-09-30,102.40416666666665,1554.1829166666666,0.0,44.52355072463768,37.480082201106555,67.75,75.8333333333333,0.0,58.79750000000001
18,2008-10-01,102.41666666666667,1692.0926666666667,0.0,44.528985507246375,34.42956466660546,33.4583333333333,43.3333333333333,0.0,55.30249999999998
18,2008-10-02,96.7625,2126.2085416666664,0.0,42.07065217391305,25.887270386714377,33.125,44.0,0.0,49.81217391304348
18,2008-10-03,61.22083333333333,1571.5713750000002,0.0,26.617753623188406,22.15900037912337,64.3333333333333,72.0,0.0,49.67749999999999
18,2008-10-04,81.3625,2369.649,0.0,35.375,19.53103691024845,45.7916666666667,54.8333333333333,0.0,47.87
18,2008-10-05,51.645833333333336,1771.8403333333333,0.0,22.454710144927535,16.580428255919475,42.6875,53.0,0.0,50.21749999999998
18,2008-10-06,58.15416666666667,1976.9060416666669,0.0,25.284420289855074,16.733232523450383,62.0952380952381,70.4761904761905,0.0,48.2525
18,2008-10-07,81.37083333333334,2148.9934583333334,0.0,35.3786231884058,21.538661358703663,44.0416666666667,50.6666666666667,0.0,46.34
18,2008-10-08,81.33749999999999,2312.6863333333336,0.0,35.36413043478261,20.00594744870287,59.6666666666667,68.5,0.0,53.67499999999999
18,2008-10-09,81.24166666666666,1990.6970000000001,0.0,35.32246376811594,23.214466116920633,80.2916666666667,88.8333333333333,0.0,62.0975
18,2008-10-10,81.37083333333334,2148.393875,0.0,35.3786231884058,21.54467246426641,74.375,82.0,0.0,54.44750000000001
18,2008-10-11,62.94166666666666,2631.078,0.0,27.365942028985508,13.607851251675376,105.958333333333,116.666666666667,0.0,53.96000000000001
18,2008-10-12,79.20833333333333,2951.2683333333334,0.0,34.43840579710145,15.266771838021429,99.4166666666667,108.0,0.0,58.95500000000002
18,2008-10-13,81.8625,2701.232125,0.0,35.59239130434783,17.238843829461715,113.375,120.666666666667,0.0,63.5225
18,2008-10-14,110.84583333333335,3353.0055833333336,0.0,48.19384057971015,18.804861278646676,77.2916666666667,84.6666666666667,0.0,60.395
18,2008-10-15,91.575,3037.6119583333334,0.0,39.81521739130435,17.148639528197364,65.7083333333333,73.1666666666667,0.0,53.4125
18,2008-10-16,92.94583333333333,2933.2802083333336,0.0,40.41123188405797,18.024424684774708,59.75,70.8333333333333,0.0,56.62999999999999
18,2008-10-17,104.075,3281.6522916666668,0.0,45.25,18.040098067976558,22.5833333333333,31.8333333333333,0.0,46.900869565217405
18,2008-10-18,88.96666666666665,2929.6825833333332,0.0,38.68115942028985,17.273955152498363,32.0,38.5,0.0,41.015
18,2008-10-19,97.55,3040.010375,0.0,42.41304347826087,18.253125753449662,20.4583333333333,27.5,0.0,41.9225
18,2008-10-20,100.96249999999999,3252.8710833333334,0.0,43.89673913043478,17.655429294730986,25.7083333333333,33.0,0.0,48.657500000000006
18,2008-10-21,88.77499999999999,3016.6257083333335,0.0,38.59782608695652,16.73995518475064,28.75,35.8333333333333,0.0,43.385
18,2008-10-22,69.44583333333334,2277.3094166666665,0.0,30.193840579710145,17.34639332363207,36.7916666666667,45.0,0.0,38.6975
18,2008-10-23,91.0,2792.3723750000004,0.0,39.565217391304344,18.53758252186309,12.875,20.1666666666667,0.0,42.04249999999999
18,2008-10-24,101.175,3210.2989166666666,0.0,43.9891304347826,17.9272130084875,8.0,15.3333333333333,0.0,44.39000000000001
18,2008-10-25,101.125,3324.224375,0.0,43.96739130434783,17.304268407975115,24.625,32.1666666666667,0.0,52.22750000000001
18,2008-10-26,101.10416666666667,3340.4137083333335,0.0,43.958333333333336,17.216855503680605,18.75,27.0,0.0,51.4625
18,2008-10-27,101.12916666666666,3198.3067083333335,0.0,43.969202898550726,17.986280309620255,12.75,21.0,0.0,44.99
18,2008-10-28,108.69583333333333,3198.3067499999997,0.0,47.25905797101449,19.33204599416377,1.125,8.0,0.0,40.865
18,2008-10-29,111.32083333333333,3317.0290833333333,0.0,48.40036231884058,19.090275998065767,-6.58333333333333,0.333333333333333,0.0,36.19249999999999
18,2008-10-30,118.54166666666667,3524.4934166666667,0.0,51.539855072463766,19.131955551405756,-14.4166666666667,-6.33333333333333,0.0,39.79999999999998
18,2008-10-31,128.4625,3674.39525,0.0,55.85326086956521,19.887286780956217,-1.20833333333333,6.83333333333333,0.0,54.20749999999999
18,2008-11-01,123.15416666666665,3576.059541666667,0.0,53.54528985507246,19.589773135108164,-13.375,-7.66666666666667,0.0,43.2125
18,2008-11-02,95.79166666666667,3086.1801250000003,0.0,41.64855072463768,17.655966550414988,11.7916666666667,18.6666666666667,0.0,36.995
18,2008-11-03,98.375,3312.2321666666667,0.0,42.77173913043478,16.8946427517435,18.2083333333333,26.3333333333333,0.0,52.0925
18,2008-11-04,123.96666666666665,3636.0204166666667,0.0,53.89855072463767,19.393832856106,21.7083333333333,30.8333333333333,0.0,57.71000000000001
18,2008-11-05,122.07083333333333,3688.7857916666667,0.0,53.074275362318836,18.824069205819708,27.7916666666667,40.0,0.0,56.330000000000005
18,2008-11-06,128.45416666666668,3833.2912083333335,0.0,55.84963768115942,19.061690811986352,22.0,29.1666666666667,0.0,50.915
18,2008-11-07,125.44583333333333,3837.488541666667,0.0,54.541666666666664,18.594914552314535,35.375,44.0,0.0,53.75
18,2008-11-08,114.8,3629.4247083333335,0.0,49.91304347826087,17.992401527638798,19.6666666666667,25.6666666666667,0.0,50.645
18,2008-11-09,115.12083333333334,3640.81725,0.0,50.05253623188406,17.98622750458324,9.29166666666667,16.1666666666667,0.0,42.065
18,2008-11-10,115.02499999999999,3226.4884166666666,0.0,50.010869565217384,20.279029618914127,-7.58333333333333,0.333333333333333,0.0,36.635
18,2008-11-11,122.03750000000001,3394.978125,0.0,53.05978260869565,20.447553816467273,-21.0,-14.5,0.0,40.0775
18,2008-11-12,132.20000000000002,3796.115625,0.0,57.478260869565226,19.809661795184827,-29.0416666666667,-23.1666666666667,0.0,42.50750000000001
18,2008-11-13,135.26666666666668,4089.923125,0.0,58.811594202898554,18.813113727874505,-23.3333333333333,-14.6666666666667,0.0,48.995000000000005
18,2008-11-14,135.1875,4160.677041666667,0.0,58.77717391304348,18.482366086072393,-19.4583333333333,-11.3333333333333,0.0,53.997499999999995
18,2008-11-15,124.91250000000001,3927.4294166666664,0.0,54.309782608695656,18.09183214050123,-15.375,-9.16666666666667,0.0,50.7425
18,2008-11-16,104.72500000000001,3239.0800833333337,0.0,45.53260869565218,18.391354736752543,-3.25,4.0,0.0,37.2125
18,2008-11-17,119.28333333333335,3411.767125,0.0,51.86231884057971,19.88773958630342,-19.375,-12.0,0.0,32.65999999999999
18,2008-11-18,125.54166666666667,3440.5484166666665,0.0,54.58333333333333,20.756076088418816,-27.25,-20.6666666666667,0.0,28.100000000000005
18,2008-11-19,70.3875,2434.4067083333334,0.0,30.60326086956522,16.44702839215051,33.6666666666667,43.6666666666667,0.0,25.857499999999998
18,2008-11-20,63.27916666666667,2342.0672083333334,0.0,27.51268115942029,15.369029196720025,47.4583333333333,54.8333333333333,0.0,29.555000000000003
18,2008-11-21,63.35833333333333,2324.6786666666667,0.0,27.547101449275363,15.503360727322505,48.7916666666667,57.0,0.0,23.6075
18,2008-11-22,67.58333333333333,2373.8462083333334,0.0,29.384057971014492,16.194668653269197,41.0,46.5,0.0,21.4475
18,2008-11-23,69.35833333333333,2399.029625,0.0,30.155797101449274,16.445537617921012,39.875,47.5,0.0,24.3725
18,2008-11-24,118.38333333333333,3246.2754583333335,0.0,51.47101449275362,20.74389156910432,-7.29166666666667,0.166666666666667,0.0,33.8075
18,2008-11-25,44.87083333333334,1142.2524583333334,0.0,19.509057971014496,22.345345381603895,61.9583333333333,69.8333333333333,0.0,36.84499999999999
18,2008-11-26,37.38333333333333,0.599625,0.0,16.253623188405797,35463.64162786927,70.1666666666667,82.3333333333333,0.0,34.40749999999999
18,2008-11-27,70.34583333333333,0.0,0.0,30.585144927536227,0.0,25.875,35.8333333333333,0.0,35.57750000000001
18,2008-11-28,99.5125,2270.1143333333334,0.0,43.26630434782609,24.935319887706097,1.58333333333333,10.5,0.0,37.887499999999996
18,2008-11-29,107.24166666666667,3113.7621249999997,0.0,46.6268115942029,19.591295761625407,-5.91666666666667,0.5,0.0,35.92250000000001
18,2008-11-30,105.17916666666667,3113.761958333333,0.0,45.73007246376812,19.21451182615335,-2.125,4.0,0.0,31.00250000000001
18,2008-12-01,105.75416666666666,3117.9592916666666,0.0,45.98007246376811,19.293547321053374,-0.708333333333333,6.5,0.0,39.342499999999994
18,2008-12-02,116.21666666666665,3180.3185,0.0,50.52898550724637,20.786570240964505,-11.4583333333333,-4.5,0.0,33.05
18,2008-12-03,126.0125,3492.7142083333333,0.0,54.788043478260875,20.52275283378289,-21.0416666666667,-15.3333333333333,0.0,36.2075
18,2008-12-04,132.88333333333333,4178.665125,0.0,57.77536231884057,18.089142628878268,-25.125,-19.1666666666667,0.0,38.18
18,2008-12-05,126.66666666666667,3623.428625,0.0,55.072463768115945,19.885094941596158,-21.125,-11.0,0.0,25.632500000000004
18,2008-12-06,92.22500000000001,2987.2450833333332,0.0,40.09782608695652,17.561550091540585,18.0833333333333,26.1666666666667,0.0,25.36250000000001
18,2008-12-07,18.287499999999998,1801.8207916666668,0.0,7.951086956521738,5.7733486212638745,102.541666666667,110.833333333333,0.0,21.732499999999998
18,2008-12-08,95.55833333333334,3460.33525,0.0,41.54710144927537,15.70852572096238,17.7916666666667,24.3333333333333,0.0,18.86
18,2008-12-09,127.85000000000001,4290.192166666667,0.0,55.586956521739125,16.951534766138877,0.125,7.5,0.0,35.48
18,2008-12-10,114.7375,3904.6445,0.0,49.88586956521739,16.715097772238504,20.375,28.5,0.0,34.6325
18,2008-12-11,119.79166666666667,3240.2793333333334,0.0,52.083333333333336,21.029511978974107,-4.20833333333333,2.33333333333333,0.0,27.5825
18,2008-12-12,134.82916666666668,3490.915333333333,0.0,58.6213768115942,21.96997548844082,-14.25,-6.83333333333333,0.0,28.4075
18,2008-12-13,137.72916666666666,3971.8005833333336,0.0,59.8822463768116,19.725295701142986,-27.8333333333333,-22.0,0.0,22.924999999999997
18,2008-12-14,65.26666666666667,2322.8796666666667,0.0,28.3768115942029,15.982685667411767,28.5882352941176,36.0,0.0,39.26000000000001
18,2008-12-15,126.87916666666666,3516.6983333333333,0.0,55.16485507246377,20.522971396624072,10.9583333333333,19.5,0.0,46.36250000000001
18,2008-12-16,134.90416666666667,3449.5423333333333,0.0,58.653985507246375,22.245845793520882,-22.625,-15.6666666666667,0.0,24.7175
18,2008-12-17,124.84583333333335,3508.3039166666663,0.0,54.280797101449274,20.242394391889636,-12.375,-5.66666666666667,0.0,30.9725
18,2008-12-18,115.25416666666666,3287.6482916666664,0.0,50.11050724637681,19.941431074526477,-3.16666666666667,3.5,0.0,30.02
18,2008-12-19,93.9875,2782.77875,0.0,40.8641304347826,19.212171616829636,24.9583333333333,31.0,0.0,24.2075
18,2008-12-20,90.85416666666667,2771.3861666666667,0.0,39.5018115942029,18.64802498252429,24.2916666666667,30.5,0.0,16.1975
18,2008-12-21,90.94583333333333,2802.5657499999998,0.0,39.541666666666664,18.459164259670903,22.25,29.1666666666667,0.0,21.822499999999994
18,2008-12-22,82.11666666666666,1911.5489166666666,0.0,35.70289855072464,24.436045980803726,33.125,40.5,0.0,15.575000000000001
18,2008-12-23,130.3125,2808.562,0.0,56.65760869565217,26.392899195388956,-12.1666666666667,-2.83333333333333,0.0,22.032500000000002
18,2008-12-24,109.39583333333333,1970.3104583333334,0.0,47.563405797101446,31.5828382601267,13.2916666666667,23.0,0.0,41.25499999999999
18,2008-12-25,130.07500000000002,2887.7099583333334,0.0,56.55434782608696,25.62272420047264,-14.7916666666667,-8.33333333333333,0.0,32.967499999999994
18,2008-12-26,131.74166666666667,2939.276416666667,0.0,57.27898550724638,25.495748192976937,-12.2083333333333,-1.16666666666667,0.0,30.672499999999996
18,2008-12-27,100.70833333333333,1268.7697916666666,0.0,43.78623188405797,45.15102528504618,57.0833333333333,68.1666666666667,0.0,51.8675
18,2008-12-28,84.70416666666667,1891.1622916666665,0.0,36.82789855072464,25.47774650781521,57.7916666666667,70.5,0.0,47.675000000000004
18,2008-12-29,134.76666666666668,3577.858375,0.0,58.594202898550726,21.426161739066103,-24.5,-18.3333333333333,0.0,38.0375
18,2008-12-30,125.07916666666667,3452.540333333333,0.0,54.382246376811594,20.607782223028497,-16.7083333333333,-8.33333333333333,0.0,30.85250000000001
18,2008-12-31,83.36666666666666,2724.0170833333336,0.0,36.2463768115942,17.40875238229406,25.5,32.1666666666667,0.0,19.463
18,2009-01-01,95.18333333333334,2801.3665,0.0,41.38405797101449,19.32751490309382,13.8333333333333,20.1666666666667,0.0,13.0775
18,2009-01-02,103.37916666666666,2969.856333333333,0.0,44.947463768115945,19.8007948439107,6.70833333333333,14.0,0.0,30.0125
18,2009-01-03,148.35416666666666,3714.5689583333333,0.0,64.50181159420289,22.718327775170113,-44.125,-38.6666666666667,0.0,24.612499999999997
18,2009-01-04,160.40833333333333,3868.668125,0.0,69.74275362318842,23.585793352187437,-51.7916666666667,-46.0,0.0,19.992500000000003
18,2009-01-05,169.70833333333334,4277.00075,0.0,73.78623188405797,22.570900167470032,-60.1666666666667,-53.3333333333333,0.0,29.09
18,2009-01-06,179.11249999999998,4363.344291666667,0.0,77.875,23.350245501197794,-69.25,-63.1666666666667,0.0,22.3175
18,2009-01-07,123.64166666666667,2132.2045416666665,0.0,53.757246376811594,32.98534451761054,-9.95833333333333,3.33333333333333,0.0,33.6125
18,2009-01-08,78.66250000000001,2.998083333333333,0.0,34.20108695652174,14924.819329015761,26.4583333333333,36.0,0.0,26.24
18,2009-01-09,84.4875,8.994333333333334,0.0,36.733695652173914,5343.287208612831,17.0,23.8333333333333,0.0,20.022499999999997
18,2009-01-10,84.49583333333334,9.594,0.0,36.73731884057971,5009.80263996016,18.4166666666667,24.1666666666667,0.0,14.930000000000001
18,2009-01-11,84.37916666666666,16.189791666666668,0.0,36.68659420289855,2964.6880964942757,17.75,25.0,0.0,20.339130434782607
18,2009-01-12,64.26666666666667,777.0917083333334,0.0,27.94202898550725,47.0433821776684,43.2916666666667,51.6666666666667,0.0,21.522499999999997
18,2009-01-13,85.2625,2553.7286666666664,0.0,37.07065217391305,18.991897109664222,24.8333333333333,32.6666666666667,0.0,28.167499999999993
18,2009-01-14,152.10833333333332,3733.156833333333,0.0,66.1340579710145,23.177244927189488,-40.375,-34.0,0.0,8.78
18,2009-01-15,171.65833333333333,4152.881958333333,0.0,74.6340579710145,23.512583050550294,-60.75,-55.0,0.0,9.546956521739133
18,2009-01-16,151.07083333333333,3770.3324583333338,0.0,65.68297101449275,22.792187862507863,-36.7083333333333,-30.6666666666667,0.0,6.47
18,2009-01-17,143.54999999999998,3683.389333333333,0.0,62.41304347826087,22.168719516300566,-28.4583333333333,-22.1666666666667,0.0,7.864999999999999
18,2009-01-18,73.4375,1846.7912083333333,0.0,31.929347826086957,22.619610559206645,36.8333333333333,45.3333333333333,0.0,22.865
18,2009-01-19,64.19583333333334,1228.9131666666667,41.29425,27.911231884057976,29.714654258412704,41.1666666666667,48.8333333333333,0.0,18.072499999999998
18,2009-01-20,143.95833333333334,3533.559458333333,6.303708333333333,62.59057971014492,23.174450459009734,-37.7083333333333,-31.0,0.0,15.1625
18,2009-01-21,126.36666666666667,3460.9347916666666,0.0,54.94202898550725,20.769409581278634,-20.75,-13.8333333333333,0.0,17.127499999999998
18,2009-01-22,164.84583333333333,3980.1950416666664,0.0,71.67210144927536,23.559097953613335,-59.0416666666667,-51.1666666666667,0.0,27.635
18,2009-01-23,148.14166666666668,3786.521875,0.0,64.40942028985508,22.254702557490326,-41.4583333333333,-33.0,0.0,33.51500000000001
18,2009-01-24,119.12916666666666,3318.8278750000004,0.0,51.795289855072454,20.418245092696232,-13.4583333333333,-6.33333333333333,0.0,13.775
18,2009-01-25,144.82083333333333,3678.59225,0.0,62.96557971014492,22.39414204200292,-37.0833333333333,-31.0,0.0,13.542499999999999
18,2009-01-26,146.46666666666667,3681.5906250000003,0.0,63.68115942028986,22.630197300174355,-39.4166666666667,-33.5,0.0,13.76
18,2009-01-27,141.15416666666667,3598.844958333333,0.0,61.3713768115942,22.310823630499936,-36.3333333333333,-30.6666666666667,0.0,19.1675
18,2009-01-28,141.02083333333334,3704.375583333333,0.0,61.31340579710145,21.654756352287023,-35.4583333333333,-29.3333333333333,0.0,24.6725
18,2009-01-29,165.17499999999998,4013.1733333333336,0.0,71.81521739130434,23.412157419897135,-59.8333333333333,-53.0,0.0,23.134999999999994
18,2009-01-30,158.07500000000002,3940.0212916666665,0.0,68.72826086956522,22.821787627607048,-53.7083333333333,-47.3333333333333,0.0,25.069999999999997
18,2009-01-31,149.35833333333332,3854.2774583333335,0.0,64.93840579710145,22.043041667231066,-45.125,-39.8333333333333,0.0,16.6325
18,2009-02-01,162.54583333333332,4066.5384166666668,0.0,70.67210144927536,22.737148582069693,-59.4166666666667,-53.8333333333333,0.0,35.78
18,2009-02-02,169.34166666666667,4083.927291666667,0.0,73.62681159420289,23.586900021158485,-67.25,-61.6666666666667,0.0,30.994999999999994
18,2009-02-03,169.51666666666668,4083.3276666666666,0.0,73.70289855072464,23.614742295288625,-62.5416666666667,-55.3333333333333,0.0,21.837500000000002
18,2009-02-04,176.76250000000002,4241.024416666666,0.0,76.85326086956522,23.7085176138556,-67.4166666666667,-60.6666666666667,0.0,14.592500000000001
18,2009-02-05,179.9416666666667,4160.077041666663,0.0,78.23550724637683,24.604548673105363,-73.1666666666667,-67.6666666666667,0.0,9.8975
18,2009-02-06,179.5583333333333,4170.870083333333,0.0,78.06884057971014,24.488599078144652,-70.4166666666667,-64.8333333333333,0.0,21.507499999999997
18,2009-02-07,178.525,4325.569041666667,0.0,77.61956521739131,23.476904392261222,-69.375,-62.8333333333333,0.0,38.585
18,2009-02-08,178.95833333333334,4200.250958333333,0.0,77.80797101449275,24.236043581112874,-73.7083333333333,-67.0,0.0,38.16499999999999
18,2009-02-09,152.0,3294.843625,0.0,66.08695652173913,26.241811905919104,-42.4166666666667,-32.8333333333333,0.0,31.827500000000004
18,2009-02-10,154.9125,3900.447291666667,0.0,67.35326086956522,22.592125251446856,-38.4166666666667,-30.3333333333333,0.0,43.580000000000005
18,2009-02-11,170.125,4142.6887916666665,0.0,73.96739130434783,23.35989394810421,-39.0833333333333,-31.3333333333333,0.0,50.29249999999999
18,2009-02-12,133.92083333333332,3600.043958333333,0.0,58.22644927536231,21.16047329128871,-25.6666666666667,-17.8333333333333,0.0,40.10749999999999
18,2009-02-13,150.59166666666667,3793.1175416666665,0.0,65.47463768115942,22.58341819921119,-37.5,-32.1666666666667,0.0,27.680000000000007
18,2009-02-14,145.9125,3572.4619166666666,0.0,63.44021739130435,23.23324801946221,-41.25,-30.3333333333333,0.0,25.204999999999995
18,2009-02-15,136.70000000000002,3364.3980833333335,0.0,59.434782608695656,23.112460160964403,-35.0,-15.6666666666667,0.0,27.245000000000005
18,2009-02-16,146.45000000000002,3686.9872083333335,0.0,63.67391304347827,22.59450249200191,-41.625,-34.6666666666667,0.0,25.707499999999996
18,2009-02-17,171.6291666666667,4192.456041666667,0.0,74.6213768115942,23.28668207893984,-65.4583333333333,-57.5,0.0,27.582500000000007
18,2009-02-18,176.0041666666667,4208.6455,0.0,76.52355072463769,23.788422380919364,-66.5833333333333,-59.5,0.0,33.1775
18,2009-02-19,145.39166666666668,3794.316625,0.0,63.213768115942024,21.796711914860005,-36.7083333333333,-23.0,0.0,28.64000000000001
18,2009-02-20,122.10416666666667,1951.1229583333334,0.0,53.08876811594203,35.59843311885356,-13.4583333333333,-1.5,0.0,22.280000000000005
18,2009-02-21,100.03750000000001,30.579875,0.0,43.494565217391305,1860.8534071291438,3.66666666666667,10.3333333333333,0.0,28.587500000000002
18,2009-02-22,100.05833333333334,29.980249999999998,0.0,43.5036231884058,1898.4670000342821,2.58333333333333,8.0,0.0,28.872500000000002
18,2009-02-23,100.34166666666665,34.177625,0.0,43.6268115942029,1670.0307503000051,5.45833333333333,12.6666666666667,0.0,19.415000000000003
18,2009-02-24,100.25833333333333,31.1795,0.0,43.59057971014492,1829.0954615835542,5.41666666666667,13.0,0.0,19.040000000000003
18,2009-02-25,100.02083333333333,28.78108333333333,0.0,43.48731884057971,1976.825659021792,4.875,11.3333333333333,0.0,33.252500000000005
18,2009-02-26,153.9625,2930.881708333333,0.0,66.94021739130434,29.88145234054354,-47.5833333333333,-40.6666666666667,0.0,42.3875
18,2009-02-27,151.97083333333333,3856.0762916666667,0.0,66.07427536231884,22.41814454793395,-37.9166666666667,-30.5,0.0,43.46000000000001
18,2009-02-28,179.14583333333334,4159.477541666666,0.0,77.88949275362319,24.499259944782796,-75.75,-69.0,0.0,15.62
18,2009-03-01,184.23749999999998,4221.836791666667,0.0,80.10326086956522,24.82342080510119,-80.4583333333333,-74.0,0.0,20.9675
18,2009-03-02,150.48749999999998,3804.51025,0.0,65.42934782608695,22.50021701216339,-41.875,-35.5,0.0,16.5575
18,2009-03-03,135.0,3560.469833333333,0.0,58.69565217391305,21.56808050473114,-29.0833333333333,-22.8333333333333,0.0,15.530000000000001
18,2009-03-04,117.30833333333334,3264.2636666666663,0.0,51.0036231884058,20.4422488781118,-13.0,-3.0,0.0,23.367499999999996
18,2009-03-05,132.3125,3476.52475,0.0,57.527173913043484,21.64913694823161,-23.9166666666667,-9.5,0.0,36.574999999999996
18,2009-03-06,113.65416666666665,3254.6699166666663,0.0,49.414855072463766,19.863851059414056,16.0833333333333,30.3333333333333,0.0,54.125
18,2009-03-07,108.82916666666667,3167.1272083333333,0.0,47.31702898550725,19.546312341355584,-0.833333333333333,15.8333333333333,0.0,40.14499999999999
18,2009-03-08,108.97916666666667,3167.1271666666667,0.0,47.382246376811594,19.573253417586344,-8.20833333333333,4.5,0.0,39.117499999999986
18,2009-03-09,107.87916666666666,3146.7405,0.0,46.903985507246375,19.501215931921372,0.625,15.1666666666667,0.0,36.85999999999999
18,2009-03-10,112.45,3218.693458333333,0.0,48.89130434782609,19.87306624920259,-1.29166666666667,8.16666666666667,0.0,36.6575
18,2009-03-11,114.58333333333333,3272.6581666666666,0.0,49.81884057971014,19.916170930504386,-8.625,8.5,0.0,41.58500000000001
18,2009-03-12,143.82500000000002,3643.8150416666667,0.0,62.53260869565218,22.452416829929426,-42.0,-33.0,0.0,24.680000000000003
18,2009-03-13,110.6875,3167.127291666666,0.0,48.125,19.88007862803641,-6.41666666666667,3.83333333333333,0.0,25.3175
18,2009-03-14,129.975,3373.991791666667,0.0,56.51086956521739,21.912949724005824,-24.7916666666667,-7.16666666666667,0.0,33.447500000000005
18,2009-03-15,147.49583333333334,3748.1469166666666,0.0,64.1286231884058,22.384540519130162,-44.4166666666667,-33.1666666666667,0.0,37.28000000000001
18,2009-03-16,159.67916666666667,3930.4276250000003,0.0,69.42572463768116,23.109656583204195,-50.5,-30.5,0.0,39.67999999999999
18,2009-03-17,173.07083333333333,4187.059666666667,0.0,75.2481884057971,23.512552212123826,-59.625,-49.0,0.0,43.655
18,2009-03-18,157.23749999999998,3804.51,0.0,68.36413043478261,23.509448325802794,-47.2083333333333,-32.0,0.0,50.517500000000005
18,2009-03-19,182.6875,4302.783791666667,0.0,79.42934782608695,24.151513209795933,-81.0833333333333,-70.0,0.0,38.66000000000001
18,2009-03-20,180.90833333333333,4335.162666666666,0.0,78.65579710144928,23.737676804848334,-79.875,-71.0,0.0,28.27999999999999
18,2009-03-21,187.04583333333335,4278.2,0.0,81.32427536231884,24.86978282013723,-89.0416666666667,-81.0,0.0,31.0775
18,2009-03-22,182.0875,4244.02225,0.0,79.16847826086956,24.40548929340164,-85.2916666666667,-75.3333333333333,0.0,35.599999999999994
18,2009-03-23,186.64583333333334,4287.793541666667,0.0,81.15036231884058,24.761073614218216,-85.7083333333333,-78.3333333333333,0.0,25.759999999999994
18,2009-03-24,186.9416666666667,4325.569041666667,0.0,81.27898550724638,24.583736929076043,-85.3333333333333,-78.1666666666667,0.0,28.909999999999997
18,2009-03-25,182.3708333333333,4266.2077500000005,0.0,79.29166666666666,24.316351923503433,-75.9166666666667,-65.5,0.0,44.86249999999999
18,2009-03-26,186.2875,4362.1449999999995,0.0,80.9945652173913,24.292301054488867,-84.75,-77.1666666666667,0.0,47.952500000000015
18,2009-03-27,153.3375,3622.8289999999997,0.0,66.66847826086956,24.076069074747938,-50.875,-41.6666666666667,0.0,45.55250000000001
18,2009-03-28,184.17083333333335,4297.387375,0.0,80.07427536231884,24.378186066546487,-64.7916666666667,-55.5,0.0,48.66499999999999
18,2009-03-29,181.97083333333333,4341.758333333333,0.0,79.11775362318842,23.840819259734122,-61.9583333333333,-54.6666666666667,0.0,49.46750000000002
18,2009-03-30,187.34583333333333,4361.5455833333335,0.0,81.45471014492755,24.43366756691456,-84.4583333333333,-76.5,0.0,35.5925
18,2009-03-31,187.76250000000002,4308.180375,0.0,81.63586956521739,24.791340996255293,-72.125,-63.6666666666667,0.0,37.707499999999996
18,2009-04-01,186.36249999999998,4328.5671250000005,0.0,81.02717391304347,24.4905990878756,-36.375,-27.6666666666667,0.0,48.5
18,2009-04-02,186.01250000000002,4305.182458333334,0.0,80.87500000000001,24.57738120061675,-31.75,-24.0,0.0,51.71
18,2009-04-03,166.40416666666667,4150.48375,0.0,72.34963768115942,22.806073341584714,-12.2083333333333,0.166666666666667,0.0,51.964999999999996
18,2009-04-04,163.5375,4084.5267500000004,0.0,71.10326086956522,22.77511862298368,-70.375,-60.1666666666667,0.0,36.33500000000001
18,2009-04-05,178.4416666666667,4224.235375,0.0,77.58333333333334,24.028861804500078,-87.875,-76.8333333333333,0.0,41.84
18,2009-04-06,181.46666666666667,4330.365875,0.0,78.89855072463767,23.837313490026723,-84.6666666666667,-69.5,0.0,40.6475
18,2009-04-07,186.74166666666667,4398.72125,0.0,81.19202898550725,24.149037569094027,-95.625,-86.3333333333333,0.0,28.819999999999997
18,2009-04-08,188.13333333333333,4435.896833333333,0.0,81.79710144927536,24.125112718343825,-99.4583333333333,-93.1666666666667,0.0,35.112500000000004
18,2009-04-09,188.04999999999998,4342.357958333333,0.0,81.76086956521739,24.633876193474798,-95.4583333333333,-88.0,0.0,42.642500000000005
18,2009-04-10,185.86249999999998,4307.58075,0.0,80.80978260869564,24.54388937843282,-92.25,-83.3333333333333,0.0,40.8275
18,2009-04-11,186.23333333333335,4290.791583333334,0.0,80.97101449275364,24.689087251234145,-99.7916666666667,-93.5,0.0,38.17249999999999
18,2009-04-12,185.14583333333334,4265.60825,0.0,80.4981884057971,24.689825074250027,-95.375,-86.8333333333333,0.0,34.489999999999995
18,2009-04-13,186.21666666666667,4285.395291666667,0.0,80.96376811594203,24.71796415798684,-94.6666666666667,-83.8333333333333,0.0,36.747499999999995
18,2009-04-14,186.75,4310.578833333334,0.0,81.19565217391305,24.643935097192863,-91.0416666666667,-83.1666666666667,0.0,44.57749999999999
18,2009-04-15,187.50833333333333,4300.985041666667,0.0,81.52536231884058,24.799200472560994,-95.9583333333333,-87.6666666666667,0.0,45.8225
18,2009-04-16,187.39583333333334,4270.405166666666,0.0,81.47644927536231,24.961799259666915,-94.4166666666667,-85.8333333333333,0.0,45.004999999999995
18,2009-04-17,185.90833333333333,4287.793875,0.0,80.82971014492753,24.663232428458205,-78.9583333333333,-70.5,0.0,49.7525
18,2009-04-18,167.42916666666667,4049.7495416666666,0.0,72.79528985507247,23.517328662509502,-45.625,-33.1666666666667,0.0,54.48499999999999
18,2009-04-19,186.88333333333333,4293.789791666667,0.0,81.2536231884058,24.757958494093206,-95.125,-87.1666666666667,0.0,45.650000000000006
18,2009-04-20,188.70416666666665,4352.551291666667,0.0,82.04528985507245,24.66167839179813,-89.0833333333333,-82.5,0.0,45.32
18,2009-04-21,184.5666666666667,4342.9574999999995,0.0,80.24637681159422,24.174234314340453,-76.5,-65.3333333333333,0.0,48.732499999999995
18,2009-04-22,188.58333333333334,4370.539583333333,0.0,81.9927536231884,24.54444904702048,-95.4583333333333,-87.6666666666667,0.0,42.372499999999995
18,2009-04-23,188.0583333333333,4327.367708333333,0.0,81.76449275362319,24.72030477213863,-95.5,-87.5,0.0,41.8025
18,2009-04-24,185.4,4277.600291666667,0.0,80.60869565217392,24.65440733334842,-36.7083333333333,-27.0,0.0,59.75749999999999
18,2009-04-25,177.5666666666667,4153.481541666667,0.0,77.20289855072464,24.31835506565374,22.375,32.1666666666667,0.0,72.25250000000001
18,2009-04-26,181.49166666666667,4218.239375,0.0,78.90942028985508,24.474312750973795,11.3333333333333,21.8333333333333,0.0,53.95249999999999
18,2009-04-27,160.24166666666667,3861.4727916666666,0.0,69.67028985507247,23.605190637520174,30.2083333333333,38.5,0.0,66.82999999999998
18,2009-04-28,184.1916666666667,4209.84475,0.0,80.08333333333334,24.887939091393392,-1.20833333333333,8.5,0.0,54.71000000000001
18,2009-04-29,188.8708333333333,4251.217708333334,0.0,82.11775362318839,25.271823996180174,-47.125,-40.5,0.0,46.355
18,2009-04-30,187.69583333333333,4279.999041666667,0.0,81.606884057971,24.945717391142587,-27.5833333333333,-19.1666666666667,0.0,55.85750000000001
18,2009-05-01,183.875,4263.809458333333,0.0,79.94565217391305,24.530699645183294,1.58333333333333,10.1666666666667,0.0,60.305
18,2009-05-02,119.66250000000001,3332.618875,0.0,52.02717391304348,20.424783422016716,20.9166666666667,32.1666666666667,0.0,50.12749999999999
18,2009-05-03,139.625,3658.8054583333337,0.0,60.70652173913044,21.707454815825532,23.2083333333333,31.8333333333333,0.0,54.92000000000001
18,2009-05-04,188.78333333333333,4284.1961249999995,0.0,82.07971014492755,25.065671515628335,-30.1666666666667,-20.8333333333333,0.0,52.152499999999996
18,2009-05-05,188.45833333333334,4265.00875,0.0,81.93840579710145,25.135090741477246,-49.5,-39.3333333333333,0.0,52.107500000000016
18,2009-05-06,187.0666666666667,4251.217708333334,0.0,81.33333333333333,25.030417836980856,-24.625,-14.8333333333333,0.0,58.662499999999994
18,2009-05-07,185.625,4267.407208333333,0.0,80.70652173913044,24.743288452483732,-32.7083333333333,-24.1666666666667,0.0,56.442499999999995
18,2009-05-08,181.60416666666666,4225.434666666667,0.0,78.95833333333333,24.44778149977049,-4.125,5.83333333333333,0.0,62.847500000000004
18,2009-05-09,179.525,4220.63775,0.0,78.05434782608697,24.195349190218156,-10.7083333333333,-0.833333333333333,0.0,60.56
18,2009-05-10,190.0375,4325.568833333334,0.0,82.625,24.99085524898016,-80.25,-71.3333333333333,0.0,46.662499999999994
18,2009-05-11,187.4625,4284.196083333333,0.0,81.5054347826087,24.890298360721232,-67.2916666666667,-58.0,0.0,47.375
18,2009-05-12,184.72083333333333,4232.030166666666,0.0,80.31340579710145,24.828596022006405,-60.125,-48.3333333333333,0.0,51.23750000000001
18,2009-05-13,186.10416666666666,4236.227625,0.0,80.91485507246377,24.98974626563468,-32.4583333333333,-23.3333333333333,0.0,57.61250000000001
18,2009-05-14,184.89166666666665,4265.008541666667,0.0,80.38768115942028,24.65939798902643,-25.5833333333333,-15.6666666666667,0.0,61.75999999999999
18,2009-05-15,186.95000000000002,4255.415,0.0,81.28260869565219,24.990134138895186,-28.625,-20.5,0.0,56.330000000000005
18,2009-05-16,177.73333333333335,4128.2981666666665,0.0,77.27536231884059,24.489666289311817,0.625,19.1666666666667,0.0,63.544999999999995
18,2009-05-17,134.68333333333334,3102.96925,0.0,58.55797101449276,24.69001890510015,-27.875,-16.8333333333333,0.0,46.29500000000001
18,2009-05-18,187.07083333333333,4275.801625,0.0,81.33514492753623,24.887058621304593,-83.1666666666667,-74.5,0.0,46.19749999999999
18,2009-05-19,185.07916666666665,4256.014625,0.0,80.46920289855072,24.736568969274998,-38.875,-30.0,0.0,55.3325
18,2009-05-20,156.8125,3966.404,0.0,68.17934782608695,22.488928783687527,17.9166666666667,29.0,0.0,67.085
18,2009-05-21,182.2541666666667,4192.4560833333335,0.0,79.24094202898551,24.728284107978364,21.8333333333333,30.3333333333333,0.0,70.8275
18,2009-05-22,175.1875,4203.249,0.0,76.16847826086956,23.708443059959887,28.4166666666667,36.6666666666667,0.0,63.095
18,2009-05-23,185.4958333333333,4196.05375,0.0,80.65036231884058,25.146535168774815,1.0,10.3333333333333,0.0,62.27
18,2009-05-24,183.99166666666667,4182.262625,0.0,79.9963768115942,25.024873481147193,15.2916666666667,26.6666666666667,0.0,63.57500000000002
18,2009-05-25,186.64166666666665,4225.434666666667,0.0,81.14855072463767,25.125936090414573,-14.2916666666667,-6.5,0.0,55.3325
18,2009-05-26,186.94583333333333,4258.413041666667,0.0,81.28079710144928,24.971983808822312,-52.0,-41.3333333333333,0.0,53.08999999999998
18,2009-05-27,149.33333333333334,3465.731625,0.0,64.92753623188405,24.51020072212827,-11.625,-4.83333333333333,0.0,63.6275
18,2009-05-28,118.44166666666666,2998.037791666667,0.0,51.4963768115942,22.472554629840506,32.875,41.1666666666667,0.0,66.215
18,2009-05-29,181.57916666666665,4185.860333333333,0.0,78.94746376811594,24.67552054146946,5.25,14.5,0.0,62.720000000000006
18,2009-05-30,185.48333333333335,4199.651416666667,0.0,80.64492753623189,25.12330008130106,-38.0,-27.3333333333333,0.0,57.89750000000001
18,2009-05-31,175.22916666666666,4109.710375,0.0,76.18659420289855,24.253823719201193,-55.0833333333333,-46.3333333333333,0.0,50.255
18,2009-06-01,176.0625,4232.03025,0.0,76.54891304347827,23.66481637270906,-26.5833333333333,-17.8333333333333,0.0,55.0025
18,2009-06-02,182.39583333333334,4164.274583333333,0.0,79.30253623188406,24.914982858325633,-23.9166666666667,-13.8333333333333,0.0,55.72249999999999
18,2009-06-03,174.0,4054.546375,0.0,75.65217391304347,24.4113621711874,-30.9166666666667,-17.0,0.0,56.6675
18,2009-06-04,175.875,4131.296291666667,0.0,76.46739130434783,24.216022148254094,-37.1666666666667,-26.8333333333333,0.0,53.870000000000005
18,2009-06-05,177.08333333333334,4167.872208333333,0.0,76.9927536231884,24.168424016545963,-18.2916666666667,-5.16666666666667,0.0,58.13
18,2009-06-06,117.1875,3216.295,0.0,50.95108695652174,20.72575937530606,48.25,60.3333333333333,0.0,62.554999999999986
18,2009-06-07,63.208333333333336,2099.226041666667,0.0,27.481884057971012,17.127744335668684,114.541666666667,135.5,0.0,58.535000000000004
18,2009-06-08,111.90833333333335,2894.3058333333333,0.0,48.65579710144928,21.99394049676659,50.875,70.0,0.0,57.732499999999995
18,2009-06-09,169.34583333333333,4067.138125,0.0,73.6286231884058,23.68484961673415,30.7916666666667,43.5,0.0,66.14
18,2009-06-10,176.5875,4170.87025,0.0,76.77717391304348,24.08342869212966,-0.125,15.8333333333333,0.0,59.179999999999986
18,2009-06-11,178.29999999999998,4221.837041666667,0.0,77.52173913043478,24.023424479049595,15.2083333333333,26.8333333333333,0.0,62.71250000000001
18,2009-06-12,178.57916666666665,4227.833041666667,0.0,77.64311594202898,24.026914411654253,3.83333333333333,15.1666666666667,0.0,64.5725
18,2009-06-13,89.85833333333333,324.38779166666666,0.0,39.06884057971015,157.5719450326964,92.0416666666667,103.166666666667,0.0,62.495000000000005
