ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
18,2009-06-14,122.39166666666667,2.998125,0.0,53.21376811594203,23221.333240682834,55.0,64.0,0.0,64.07750000000001
18,2009-06-15,154.25833333333333,2398.4302916666666,0.0,67.06884057971014,36.58529591179778,32.0833333333333,47.1666666666667,0.0,63.6275
18,2009-06-16,183.75,4250.018375000001,0.0,79.8913043478261,24.593570139564395,8.75,22.0,0.0,65.15750000000001
18,2009-06-17,184.58333333333334,4293.789791666667,0.0,80.2536231884058,24.453258746283975,-2.45833333333333,9.33333333333333,0.0,63.79250000000002
18,2009-06-18,182.4125,4313.5768333333335,0.0,79.30978260869564,24.0548191039138,-7.95833333333333,2.33333333333333,0.0,59.67500000000001
18,2009-06-19,148.39583333333334,3757.1410416666663,0.0,64.51992753623188,22.46721525533479,38.4166666666667,63.6666666666667,0.0,63.027499999999996
18,2009-06-20,181.7125,4328.566916666667,0.0,79.0054347826087,23.87952619730591,8.875,16.6666666666667,0.0,60.087499999999984
18,2009-06-21,178.4125,4296.787916666667,0.0,77.57065217391303,23.6192660777319,2.5,15.3333333333333,0.0,65.9
18,2009-06-22,179.61666666666667,4291.991041666667,0.0,78.09420289855072,23.80525640206061,25.6666666666667,35.0,0.0,68.57750000000001
18,2009-06-23,181.82500000000002,4281.198166666666,0.0,79.05434782608695,24.158685677907382,21.2083333333333,30.3333333333333,0.0,68.7575
18,2009-06-24,178.92916666666667,4225.4345,0.0,77.79528985507247,24.08767058288457,32.9166666666667,42.5,0.0,71.72750000000002
18,2009-06-25,163.1,3956.21075,0.0,70.91304347826087,23.45090353608353,33.9166666666667,47.8333333333333,0.0,72.09499999999998
18,2009-06-26,173.54999999999998,4381.932041666667,0.0,75.45652173913044,22.529109091899898,37.0833333333333,51.8333333333333,0.0,70.19
18,2009-06-27,179.42499999999998,4463.478708333333,0.0,78.01086956521739,22.8662277794182,27.5833333333333,37.3333333333333,0.0,69.0425
18,2009-06-28,179.79583333333335,4501.853541666666,0.0,78.17210144927536,22.718167583164163,15.9583333333333,25.5,0.0,63.39499999999999
18,2009-06-29,174.51250000000002,4428.1019166666665,0.0,75.875,22.417850571528742,30.875,46.0,0.0,66.8075
18,2009-06-30,176.01666666666665,4464.078208333333,0.0,76.52898550724638,22.428851500700663,15.9583333333333,27.5,0.0,63.36499999999998
18,2009-07-01,176.07916666666665,4459.281458333334,0.0,76.55615942028984,22.460950321577247,18.0,35.3333333333333,0.0,65.24000000000001
18,2009-07-02,175.95833333333334,4479.668125,0.0,76.5036231884058,22.343388502195744,25.25,35.3333333333333,0.0,64.925
18,2009-07-03,179.86249999999998,4473.672,0.0,78.20108695652173,22.869755631764388,18.0833333333333,32.1666666666667,0.0,64.31
18,2009-07-04,177.59583333333333,4415.51,0.0,77.21557971014494,22.87899469395633,1.5,15.3333333333333,0.0,62.2175
18,2009-07-05,177.67499999999998,4426.902625,0.0,77.25,22.83028814079686,5.83333333333333,19.3333333333333,0.0,63.0425
18,2009-07-06,172.57916666666665,4365.742666666666,0.0,75.03442028985506,22.486158744175995,17.4583333333333,30.0,0.0,63.365
18,2009-07-07,178.36666666666667,4463.478708333333,0.0,77.55072463768117,22.731351975786872,10.0416666666667,21.1666666666667,0.0,61.820000000000014
18,2009-07-08,180.42499999999998,4476.0705,0.0,78.44565217391303,22.92898518168261,5.95833333333333,18.5,0.0,62.547499999999985
18,2009-07-09,178.15,4434.697625,0.0,77.45652173913045,22.85108634285598,9.95833333333333,23.0,0.0,64.37
18,2009-07-10,180.39166666666665,4461.679916666667,0.0,78.43115942028986,22.998689949102815,31.7083333333333,42.8333333333333,0.0,69.8375
18,2009-07-11,178.625,4485.664333333333,0.0,77.66304347826087,22.651684704004822,33.9583333333333,42.1666666666667,0.0,70.06249999999999
18,2009-07-12,181.67916666666667,4499.455166666667,0.0,78.99094202898551,22.968373312803443,-1.5,9.0,0.0,61.685
18,2009-07-13,178.59583333333333,4461.08025,0.0,77.65036231884058,22.772794368459177,3.58333333333333,16.5,0.0,61.377500000000005
18,2009-07-14,181.20416666666665,4492.859625,0.0,78.78442028985506,22.941952062187767,-0.416666666666667,9.66666666666667,0.0,61.137499999999996
18,2009-07-15,178.73333333333335,4482.066583333333,0.0,77.71014492753623,22.68361611490513,22.125,34.0,0.0,66.0725
18,2009-07-16,169.65416666666667,4449.088125,0.0,73.76268115942028,21.690949342319193,46.7083333333333,55.8333333333333,0.0,71.3225
18,2009-07-17,177.23749999999998,4517.4435416666665,0.0,77.05978260869564,22.317622121176665,33.2916666666667,40.3333333333333,0.0,65.16500000000002
18,2009-07-18,177.48333333333335,4498.255916666667,0.0,77.16666666666667,22.44390670104962,21.8333333333333,31.5,0.0,63.05000000000001
18,2009-07-19,100.70416666666667,3370.3940416666665,0.0,43.78442028985508,16.99619869290671,91.5,100.333333333333,0.0,62.20249999999999
18,2009-07-20,138.54166666666666,3907.0429583333334,0.0,60.235507246376805,20.170527658895537,62.0416666666667,74.5,0.0,64.625
18,2009-07-21,172.82500000000002,4515.045041666667,0.0,75.1413043478261,21.77356370226687,42.0,52.1666666666667,0.0,65.72000000000001
18,2009-07-22,178.4416666666667,4522.240208333334,0.0,77.58333333333334,22.445417178085854,35.4166666666667,43.8333333333333,0.0,66.8525
18,2009-07-23,175.04166666666666,4512.646458333334,0.0,76.10507246376812,22.064554722285177,41.9583333333333,51.6666666666667,0.0,70.09999999999998
18,2009-07-24,169.92083333333332,4421.506249999999,0.0,73.8786231884058,21.86056709244226,46.0,62.5,0.0,68.60000000000001
18,2009-07-25,172.275,4428.101833333333,0.0,74.90217391304348,22.130422060829602,39.0833333333333,54.5,0.0,69.53000000000002
18,2009-07-26,169.94583333333333,4393.324708333334,0.0,73.88949275362319,22.00403140649817,45.5416666666667,60.8333333333333,0.0,70.2425
18,2009-07-27,172.5875,4429.301041666667,0.0,75.03804347826087,22.164563210570517,43.0416666666667,56.0,0.0,69.5
18,2009-07-28,169.5375,4384.3305,0.0,73.71195652173913,21.996193318455347,50.2083333333333,65.3333333333333,0.0,73.5425
18,2009-07-29,134.9625,3511.3018333333334,0.0,58.67934782608696,21.864018644366986,38.125,51.0,0.0,71.03000000000002
18,2009-07-30,174.67083333333335,4420.307,0.0,75.94384057971016,22.4777583007495,38.75,49.6666666666667,0.0,69.6125
18,2009-07-31,174.27083333333334,4426.303124999999,0.0,75.76992753623189,22.39590381144034,49.375,60.0,0.0,69.6125
18,2009-08-01,147.87916666666666,3995.7847500000003,0.0,64.29528985507245,21.05183451274635,69.7916666666667,90.6666666666667,0.0,70.3325
18,2009-08-02,147.64583333333334,4020.369,0.0,64.19384057971016,20.890090319514893,66.9166666666667,87.6666666666667,0.0,68.6975
18,2009-08-03,156.43333333333334,4114.507125,0.0,68.01449275362319,21.627011873127923,54.5416666666667,69.1666666666667,0.0,67.58
18,2009-08-04,166.22916666666666,4299.186166666666,0.0,72.27355072463769,21.99409081313077,55.6666666666667,70.5,0.0,73.40000000000002
18,2009-08-05,170.9958333333333,4351.951625000001,0.0,74.34601449275362,22.35046210126729,35.3333333333333,48.3333333333333,0.0,66.1775
18,2009-08-06,168.72083333333333,4317.774125,0.0,73.35688405797102,22.227664358838542,32.1666666666667,48.6666666666667,0.0,64.18249999999999
18,2009-08-07,170.2125,4333.963541666667,0.0,74.00543478260869,22.340414915619245,27.5833333333333,42.0,0.0,63.33499999999999
18,2009-08-08,169.65833333333333,4332.764291666666,0.0,73.76449275362319,22.273843851462946,25.5416666666667,38.1666666666667,0.0,64.16
18,2009-08-09,158.65416666666667,4171.469916666667,0.0,68.98007246376811,21.6345269833175,47.4583333333333,62.6666666666667,0.0,70.39250000000001
18,2009-08-10,153.78333333333333,4121.702416666666,0.0,66.86231884057972,21.223532722155188,61.5,77.6666666666667,0.0,75.11
18,2009-08-11,156.51666666666668,4159.477625,0.0,68.05072463768116,21.404586164163394,59.8333333333333,78.5,0.0,72.6425
18,2009-08-12,160.01250000000002,4205.047875,0.0,69.57065217391305,21.645519018020693,57.8333333333333,78.5,0.0,69.87499999999999
18,2009-08-13,158.93333333333334,4180.463958333333,0.0,69.10144927536233,21.62596751912222,54.7083333333333,75.0,0.0,70.9025
18,2009-08-14,165.45416666666668,4270.405125,0.0,71.93659420289855,22.03909052747985,53.75,68.8333333333333,0.0,73.1
18,2009-08-15,136.04583333333332,3790.719125,0.0,59.15036231884058,20.414966740937608,87.0833333333333,107.333333333333,0.0,74.3825
18,2009-08-16,152.51666666666668,4057.5445,0.0,66.31159420289855,21.381543415947473,60.9583333333333,77.0,0.0,75.7925
18,2009-08-17,139.25,3879.460916666667,0.0,60.54347826086956,20.417796020671343,59.375,71.8333333333333,0.0,79.05499999999999
18,2009-08-18,156.14583333333334,4179.26475,0.0,67.88949275362319,21.25277056475331,63.5,87.0,0.0,76.13
18,2009-08-19,139.97083333333333,3930.4275833333336,0.0,60.856884057971016,20.25735724837345,78.7916666666667,96.0,0.0,71.795
18,2009-08-20,142.72916666666666,3953.212708333333,0.0,62.05615942028986,20.537500415230138,75.6666666666667,94.1666666666667,0.0,75.485
18,2009-08-21,146.16666666666666,4010.775,0.0,63.55072463768116,20.730275874917496,71.5416666666667,90.6666666666667,0.0,72.7025
18,2009-08-22,150.65833333333333,4077.3315000000002,0.0,65.5036231884058,21.018522027076887,63.375,79.0,0.0,70.25000000000001
18,2009-08-23,149.14166666666668,4066.5385,0.0,64.84420289855073,20.862153743014822,60.9583333333333,85.0,0.0,67.27999999999999
18,2009-08-24,162.77083333333334,4274.002666666666,0.0,70.76992753623188,21.663410838874327,45.4583333333333,60.8333333333333,0.0,65.80999999999999
18,2009-08-25,169.11666666666667,4445.490541666667,0.0,73.52898550724638,21.63972599211875,36.9166666666667,46.8333333333333,0.0,66.2375
18,2009-08-26,176.1,4530.035124999999,0.0,76.56521739130434,22.112753485548303,36.125,43.3333333333333,0.0,65.2025
18,2009-08-27,178.14166666666665,4550.421875,0.0,77.45289855072464,22.268906233129325,16.5,23.6666666666667,0.0,61.06249999999999
18,2009-08-28,177.625,4552.220791666667,0.0,77.22826086956522,22.195544868626804,9.04166666666667,17.6666666666667,0.0,61.67749999999998
18,2009-08-29,100.16250000000001,2628.679625,0.0,43.54891304347826,21.67467203235161,32.75,38.6666666666667,0.0,66.845
18,2009-08-30,108.47916666666667,2931.4815,0.0,47.164855072463766,21.0496180761237,13.7916666666667,32.6666666666667,0.0,60.36500000000001
18,2009-08-31,151.90416666666667,3925.031125,0.0,66.04528985507247,22.01464159656115,-0.458333333333333,28.6666666666667,0.0,57.634999999999984
18,2009-09-01,168.97083333333333,4292.5905416666665,0.0,73.46557971014494,22.391197443162717,-8.83333333333333,10.6666666666667,0.0,57.71000000000001
18,2009-09-02,167.35,4239.225583333334,0.0,72.76086956521739,22.455577430838535,7.41666666666667,19.0,0.0,60.87500000000001
18,2009-09-03,167.88333333333333,4255.414916666667,0.0,72.9927536231884,22.441439432166092,19.5,32.5,0.0,63.35750000000001
18,2009-09-04,173.67083333333335,4354.350208333333,0.0,75.5090579710145,22.68760074435778,15.0416666666667,27.8333333333333,0.0,62.9075
18,2009-09-05,172.58333333333334,4330.965416666667,0.0,75.03623188405797,22.66726776436265,11.4166666666667,21.3333333333333,0.0,62.76499999999999
18,2009-09-06,173.40416666666667,4327.367791666667,0.0,75.39311594202898,22.794011252946646,17.7916666666667,29.0,0.0,63.0875
18,2009-09-07,175.6875,4392.1255,0.0,76.38586956521739,22.7536545233054,25.9583333333333,36.6666666666667,0.0,65.1575
18,2009-09-08,167.79999999999998,4281.797666666666,0.0,72.95652173913044,22.292093359852828,47.7916666666667,60.5,0.0,66.635
18,2009-09-09,102.37083333333334,2568.7188333333334,0.0,44.50905797101449,22.669644339994047,33.1666666666667,42.1666666666667,0.0,64.46000000000001
18,2009-09-10,83.58749999999999,2201.7590833333334,0.0,36.34239130434783,21.59516752305893,98.4166666666667,112.666666666667,0.0,61.52000000000001
18,2009-09-11,158.46666666666667,4101.315875,0.0,68.89855072463767,21.978585646545014,27.5,40.0,0.0,59.99749999999998
18,2009-09-12,161.44583333333333,4184.661208333334,0.0,70.19384057971014,21.945808025007143,45.0,56.6666666666667,0.0,62.51000000000001
18,2009-09-13,156.89583333333334,4127.698541666667,0.0,68.21557971014492,21.621632238936485,39.75,56.1666666666667,0.0,61.3475
18,2009-09-14,158.7875,4181.063666666667,0.0,69.03804347826087,21.603024999778764,42.5416666666667,58.5,0.0,62.675000000000004
18,2009-09-15,157.85,4169.071458333333,0.0,68.6304347826087,21.53725177513798,44.5,61.3333333333333,0.0,61.64000000000001
18,2009-09-16,162.4125,4208.645541666667,0.0,70.61413043478261,21.951395724671634,-6.83333333333333,13.5,0.0,58.50499999999999
18,2009-09-17,163.72916666666666,4220.6376666666665,0.0,71.18659420289855,22.06647786291587,9.58333333333333,26.3333333333333,0.0,57.755
18,2009-09-18,175.35833333333335,4420.307041666667,0.0,76.2427536231884,22.566229978487513,-0.916666666666667,9.5,0.0,57.995000000000005
18,2009-09-19,179.95833333333334,4470.674,0.0,78.2427536231884,22.897285422983447,-20.3333333333333,-9.83333333333333,0.0,51.85249999999999
18,2009-09-20,177.76250000000002,4448.488458333333,0.0,77.28804347826087,22.730695238119413,-5.95833333333333,5.83333333333333,0.0,55.595
18,2009-09-21,173.25,4424.504166666667,0.0,75.32608695652175,22.273767022858493,35.125,45.5,0.0,65.48
18,2009-09-22,171.29583333333335,4415.510041666666,0.0,74.47644927536233,22.06738948425812,50.7083333333333,59.8333333333333,0.0,68.8625
18,2009-09-23,169.70416666666668,4407.115708333334,0.0,73.78442028985508,21.90398283009052,49.625,61.5,0.0,71.38999999999999
18,2009-09-24,171.45833333333334,4399.3206666666665,0.0,74.54710144927536,22.169608143540138,45.4583333333333,57.5,0.0,64.55
18,2009-09-25,176.225,4028.4955416666667,0.0,76.6195652173913,24.88339707214727,-33.25,-22.5,0.0,53.32249999999999
18,2009-09-26,170.6625,4101.651333333333,0.0,74.20108695652175,23.668154813906657,-37.625,-23.5,0.0,53.21
18,2009-09-27,161.33333333333334,4307.58075,0.0,70.14492753623188,21.304714433450325,10.0416666666667,26.3333333333333,0.0,58.95499999999999
18,2009-09-28,161.47916666666666,4329.766125,0.0,70.20833333333333,21.214709983645797,-11.5833333333333,6.66666666666667,0.0,55.97750000000001
18,2009-09-29,162.14583333333334,4328.5671250000005,0.0,70.49818840579711,21.30819557548414,-40.625,-20.1666666666667,0.0,53.4725
18,2009-09-30,171.76666666666665,4406.515958333333,0.0,74.68115942028984,22.173210418262254,-68.4166666666667,-53.8333333333333,0.0,46.550000000000004
18,2009-10-01,172.73333333333335,4413.7112916666665,0.0,75.10144927536233,22.26164587685912,-65.5,-49.0,0.0,45.71
18,2009-10-02,165.5375,4253.016416666666,0.0,71.97282608695652,22.14034433247446,-59.9583333333333,-42.5,0.0,48.297500000000014
18,2009-10-03,162.42916666666667,4247.619958333334,0.0,70.6213768115942,21.752210699614764,-30.9166666666667,-15.5,0.0,56.21
18,2009-10-04,171.64583333333334,4377.734875,0.0,74.6286231884058,22.30328567528379,-57.0,-40.5,0.0,51.82250000000001
18,2009-10-05,147.4,3990.987958333333,0.0,64.08695652173913,21.008841472011873,-44.375,-26.6666666666667,0.0,50.532500000000006
18,2009-10-06,158.60833333333332,4152.282416666667,0.0,68.96014492753622,21.728220263223772,-39.1666666666667,-23.3333333333333,0.0,51.725
18,2009-10-07,165.45000000000002,4324.369708333334,0.0,71.93478260869566,21.763512684550857,-53.6666666666667,-41.3333333333333,0.0,52.48249999999999
18,2009-10-08,160.10416666666666,4169.670916666667,0.0,69.61050724637681,21.841672550590907,-49.1666666666667,-33.6666666666667,0.0,52.73
18,2009-10-09,172.35416666666666,4417.308916666667,0.0,74.93659420289856,22.194688437790123,-66.375,-54.6666666666667,0.0,52.66249999999999
18,2009-10-10,164.25416666666666,4244.621916666667,0.0,71.41485507246377,22.012147836305456,-65.4166666666667,-44.8333333333333,0.0,48.845
18,2009-10-11,162.69583333333333,4164.8741666666665,0.0,70.7373188405797,22.220794552483145,-69.9583333333333,-52.8333333333333,0.0,43.362500000000004
18,2009-10-12,178.76666666666665,4414.310791666667,0.0,77.72463768115941,23.03608506244197,-85.1666666666667,-71.3333333333333,0.0,39.32749999999999
18,2009-10-13,177.25833333333333,4429.301083333333,0.0,77.06884057971014,22.764415133240327,-82.375,-68.5,0.0,43.66999999999999
18,2009-10-14,181.38750000000002,4483.26575,0.0,78.86413043478261,23.014307427571072,-87.2083333333333,-77.8333333333333,0.0,38.7875
18,2009-10-15,181.35833333333335,4494.6582499999995,0.0,78.85144927536233,22.952282362686372,-87.375,-80.0,0.0,35.55500000000001
18,2009-10-16,156.5375,4117.504916666667,0.0,68.05978260869566,21.625656731152656,-65.2083333333333,-56.1666666666667,0.0,38.224999999999994
18,2009-10-17,162.5625,4199.051666666667,0.0,70.67934782608695,22.021869719789905,-69.7916666666667,-60.8333333333333,0.0,40.0625
18,2009-10-18,165.01666666666668,4217.6395,0.0,71.7463768115942,22.255809334950406,-74.4166666666667,-63.6666666666667,0.0,38.12
18,2009-10-19,177.5875,4428.701458333334,0.0,77.21195652173914,22.80977630435031,-84.125,-74.8333333333333,0.0,41.7125
18,2009-10-20,147.5,3992.1871666666666,0.0,64.13043478260869,21.016779315164875,-39.375,-24.3333333333333,0.0,54.477499999999985
18,2009-10-21,157.50416666666666,4135.493291666667,0.0,68.48007246376811,21.6645545815361,-23.5,-13.5,0.0,55.43000000000001
18,2009-10-22,166.30833333333334,4299.1862083333335,0.0,72.30797101449275,22.00456528906325,-36.2083333333333,-23.3333333333333,0.0,53.337500000000006
18,2009-10-23,171.4625,4389.727041666666,0.0,74.54891304347827,22.218599127210354,-75.5,-66.8333333333333,0.0,43.6625
18,2009-10-24,94.6875,2529.14475,0.0,41.16847826086957,21.29629245222125,49.125,65.0,0.0,56.375
18,2009-10-25,171.275,4371.139166666667,0.0,74.46739130434783,22.288681611791894,-66.8333333333333,-50.8333333333333,0.0,47.254999999999995
18,2009-10-26,178.16666666666666,4467.076375,0.0,77.46376811594203,22.687576925274506,-52.0416666666667,-42.1666666666667,0.0,46.752500000000005
18,2009-10-27,176.42499999999998,4492.259958333333,0.0,76.70652173913042,22.339851603460282,-33.8333333333333,-24.3333333333333,0.0,53.23250000000001
18,2009-10-28,163.89166666666668,4309.979208333333,0.0,71.2572463768116,21.630508767954453,-43.6666666666667,-31.5,0.0,50.87750000000002
18,2009-10-29,159.77916666666667,4203.84875,0.0,69.46920289855072,21.62012036523013,-54.4583333333333,-42.3333333333333,0.0,49.04
18,2009-10-30,151.76250000000002,4085.1264583333336,0.0,65.9836956521739,21.132165584225334,-16.4583333333333,-2.83333333333333,0.0,55.67750000000001
18,2009-10-31,152.89583333333334,4139.091208333333,0.0,66.47644927536231,21.012401551498655,-40.4166666666667,-25.3333333333333,0.0,53.945
18,2009-11-01,158.82500000000002,4152.8820000000005,0.0,69.05434782608695,21.75476070995195,-67.4583333333333,-48.1666666666667,0.0,42.8975
18,2009-11-02,126.60000000000001,3733.156833333333,0.0,55.04347826086957,19.290456633641742,-30.125,-16.5,0.0,41.127500000000005
18,2009-11-03,115.95833333333333,3871.6659999999997,0.0,50.416666666666664,17.03684286758666,-19.2083333333333,-8.0,0.0,43.9925
18,2009-11-04,75.24166666666666,2839.141875,0.0,32.713768115942024,15.074966289085346,20.0,36.6666666666667,0.0,36.432500000000005
18,2009-11-05,58.729166666666664,2186.7689583333336,0.0,25.53442028985507,15.276926038108037,34.8333333333333,43.6666666666667,0.0,35.915
18,2009-11-06,121.2625,3953.8124583333333,0.0,52.72282608695652,17.4459848083968,-29.4583333333333,-19.1666666666667,0.0,34.925
18,2009-11-07,143.18333333333334,4439.49425,0.0,62.2536231884058,18.346110658388124,-31.375,-22.0,0.0,48.0875
18,2009-11-08,130.0375,4178.065541666667,0.0,56.53804347826087,17.704285355424602,14.7083333333333,24.8333333333333,0.0,53.419999999999995
18,2009-11-09,51.09166666666667,1565.5752916666668,0.0,22.213768115942027,18.56355501409089,97.1666666666667,106.5,0.0,56.629999999999995
18,2009-11-10,0.0,0.0,0.0,0.0,0.0,127.291666666667,134.833333333333,0.0,48.837499999999984
18,2009-11-11,20.0625,730.921625,0.0,8.722826086956522,15.613464371094505,85.7083333333333,100.5,0.0,41.622499999999995
18,2009-11-12,94.875,3214.4962083333335,0.0,41.25,16.788964429353488,1.375,15.3333333333333,0.0,34.8425
18,2009-11-13,102.05833333333334,3260.6659999999997,0.0,44.3731884057971,17.804393931928157,0.416666666666667,11.8333333333333,0.0,36.82999999999999
18,2009-11-14,116.04166666666667,3438.1499583333334,0.0,50.45289855072463,19.198804256796745,6.54166666666667,21.1666666666667,0.0,44.54749999999999
18,2009-11-15,134.29166666666666,3899.8478333333333,0.0,58.38768115942029,19.587835129350704,-1.54166666666667,9.0,0.0,49.025
18,2009-11-16,151.97083333333333,4066.5386249999997,0.0,66.07427536231884,21.25790104709615,-60.625,-41.8333333333333,0.0,39.12499999999999
18,2009-11-17,111.44583333333333,2892.5069166666667,0.0,48.45471014492753,21.916664916454778,-18.9583333333333,4.83333333333333,0.0,33.725
18,2009-11-18,80.1375,2171.1790416666668,0.0,34.84239130434783,20.995450110373017,26.9166666666667,39.3333333333333,0.0,41.04499999999999
18,2009-11-19,169.57500000000002,4336.361875,0.0,73.72826086956522,22.244433301591098,-62.2916666666667,-47.8333333333333,0.0,46.01000000000002
18,2009-11-20,141.4375,3887.8553333333334,0.0,61.494565217391305,20.693764990055357,-45.1666666666667,-27.6666666666667,0.0,45.11750000000001
18,2009-11-21,155.00416666666666,4034.7592916666667,0.0,67.39311594202898,21.852985626097638,-63.3333333333333,-55.6666666666667,0.0,42.440000000000005
18,2009-11-22,149.36249999999998,3958.009541666667,0.0,64.94021739130434,21.4659332817635,-60.375,-52.6666666666667,0.0,44.5625
18,2009-11-23,145.60416666666666,3881.859375,0.0,63.30615942028985,21.33629672564381,-52.2916666666667,-44.1666666666667,0.0,40.730000000000004
18,2009-11-24,156.4625,4071.3352083333334,0.0,68.02717391304348,21.86041700386068,-62.8333333333333,-51.3333333333333,0.0,46.129999999999995
18,2009-11-25,161.24166666666667,4147.4855,0.0,70.10507246376811,22.1145160657517,-66.0416666666667,-52.0,0.0,49.2425
18,2009-11-26,175.8166666666667,4385.529791666667,0.0,76.44202898550725,22.804629156913755,-83.3333333333333,-67.8333333333333,0.0,44.975
18,2009-11-27,175.90833333333333,4387.92825,0.0,76.48188405797102,22.8040473567705,-82.625,-67.5,0.0,38.33
18,2009-11-28,173.6833333333333,4335.76225,0.0,75.51449275362319,22.78650528968567,-81.8333333333333,-67.6666666666667,0.0,38.547499999999985
18,2009-11-29,153.97083333333333,4071.3352916666668,0.0,66.94384057971014,21.51228923355445,-59.0833333333333,-44.8333333333333,0.0,40.6625
18,2009-11-30,182.6916666666667,4500.654458333333,0.0,79.43115942028986,23.090221807587056,-85.5833333333333,-74.6666666666667,0.0,36.71
18,2009-12-01,164.35416666666666,4233.229458333333,0.0,71.45833333333333,22.08482422047357,-67.0833333333333,-52.5,0.0,36.335
18,2009-12-02,172.8125,4377.734958333333,0.0,75.13586956521739,22.454879373074583,-76.1666666666667,-61.0,0.0,42.7475
18,2009-12-03,177.27083333333334,4491.660333333333,0.0,77.07427536231884,22.449952032090682,-77.6666666666667,-67.0,0.0,47.712499999999984
18,2009-12-04,183.57083333333333,4470.0744583333335,0.0,79.81340579710144,23.360060330339824,-85.2916666666667,-75.8333333333333,0.0,34.835
18,2009-12-05,169.76250000000002,4224.235333333333,0.0,73.80978260869566,22.860129971452032,-71.125,-61.5,0.0,29.240000000000006
18,2009-12-06,114.95833333333333,3384.7847500000003,0.0,49.981884057971016,19.31943587976885,-18.2083333333333,-0.333333333333333,0.0,29.99
18,2009-12-07,138.36249999999998,3679.1920416666667,0.0,60.15760869565218,21.391979867318923,-37.5833333333333,-22.6666666666667,0.0,29.930000000000003
18,2009-12-08,149.63750000000002,3856.0762916666667,0.0,65.05978260869566,22.07394031612294,-50.625,-35.1666666666667,0.0,31.144999999999996
18,2009-12-09,153.82916666666668,4060.5425416666662,0.0,66.8822463768116,21.549622184963702,-52.2083333333333,-38.6666666666667,0.0,36.949999999999996
18,2009-12-10,149.03333333333333,3967.003625,0.0,64.79710144927536,21.370065619180718,-47.5833333333333,-35.6666666666667,0.0,25.294999999999998
18,2009-12-11,145.1,3833.2912083333335,0.0,63.08695652173913,21.531814876791742,-45.4166666666667,-30.0,0.0,17.7575
18,2009-12-12,170.5625,4197.253,0.0,74.15760869565217,23.115508027909367,-72.4583333333333,-55.8333333333333,0.0,23.607499999999998
18,2009-12-13,186.77083333333334,4543.226583333333,0.0,81.20471014492753,23.384586646897066,-91.0,-79.1666666666667,0.0,31.7075
18,2009-12-14,155.61249999999998,3982.5935000000004,0.0,67.65760869565217,22.226113984099385,-52.6666666666667,-31.0,0.0,36.59
18,2009-12-15,162.91666666666666,4109.110791666667,0.0,70.83333333333334,22.552916008859274,-58.5416666666667,-49.1666666666667,0.0,35.487500000000004
18,2009-12-16,190.36249999999998,4462.87925,0.0,82.76630434782608,24.263380062695326,-86.4583333333333,-75.3333333333333,0.0,22.812500000000004
18,2009-12-17,176.95833333333334,4237.426708333333,0.0,76.93840579710145,23.75493561060379,-71.8333333333333,-56.3333333333333,0.0,14.450000000000003
18,2009-12-18,107.0625,2939.876083333333,0.0,46.548913043478265,20.715403310791476,-17.625,-4.0,0.0,13.625
18,2009-12-19,182.57916666666665,4367.541458333333,0.0,79.38224637681158,23.779308556776563,-79.7083333333333,-70.3333333333333,0.0,20.817500000000003
18,2009-12-20,170.00833333333333,4162.475791666667,0.0,73.91666666666666,23.232905555403345,-69.75,-58.6666666666667,0.0,25.1075
18,2009-12-21,160.79999999999998,4052.747541666667,0.0,69.91304347826086,22.569478868250496,-58.625,-44.8333333333333,0.0,26.79499999999999
18,2009-12-22,149.04999999999998,3856.07625,0.0,64.80434782608695,21.98727484533879,-46.0416666666667,-38.3333333333333,0.0,19.2575
18,2009-12-23,159.54166666666666,4023.9665,0.0,69.3659420289855,22.553025244011238,-54.9166666666667,-39.8333333333333,0.0,19.729999999999997
18,2009-12-24,184.61666666666667,4383.730916666666,0.0,80.26811594202898,23.955875916020368,-78.5833333333333,-63.1666666666667,0.0,25.205000000000002
18,2009-12-25,190.52083333333334,4551.021625,0.0,82.83514492753623,23.813246700282257,-85.625,-77.3333333333333,0.0,31.849999999999998
18,2009-12-26,185.09166666666667,4498.2560416666665,0.0,80.47463768115942,23.406028635758172,-81.6666666666667,-69.5,0.0,39.7775
18,2009-12-27,185.34166666666667,4504.8516666666665,0.0,80.58333333333333,23.403327313897247,-82.2083333333333,-69.6666666666667,0.0,32.65999999999999
18,2009-12-28,187.48333333333335,4566.011750000001,0.0,81.51449275362319,23.356656812029545,-83.4583333333333,-70.1666666666667,0.0,27.012499999999992
18,2009-12-29,118.79583333333333,3105.3675000000003,0.0,51.65036231884058,21.76071909721188,-10.8333333333333,4.0,0.0,12.200000000000001
18,2009-12-30,60.67916666666667,1785.6315000000002,0.0,26.38224637681159,19.3300424185443,49.25,58.3333333333333,0.0,23.645
18,2009-12-31,60.5625,1717.875875,0.0,26.331521739130437,20.05381718862546,49.4583333333333,67.8333333333333,0.0,32.67500000000001
18,2010-01-01,71.6375,2068.0465833333333,0.0,31.14673913043478,19.7044874351839,35.1666666666667,45.1666666666667,0.0,29.82499999999999
18,2010-01-02,134.45000000000002,3607.2390833333334,0.0,58.45652173913044,21.2017113088036,-35.25,-23.1666666666667,0.0,11.840000000000002
18,2010-01-03,119.25833333333333,3317.0290833333333,0.0,51.85144927536231,20.451468339133825,-14.9166666666667,7.33333333333333,0.0,11.137142857142857
18,2010-01-04,124.14999999999999,3468.7296666666666,0.0,53.97826086956522,20.35922805169116,-16.5416666666667,-6.16666666666667,0.0,14.825000000000001
18,2010-01-05,172.60833333333335,4220.038041666667,0.0,75.04710144927536,23.266466472973708,-69.875,-55.8333333333333,0.0,17.967499999999998
18,2010-01-06,179.6208333333333,4353.750583333333,0.0,78.09601449275362,23.46811453835834,-74.5833333333333,-66.8333333333333,0.0,20.937499999999996
18,2010-01-07,182.9958333333333,4435.297083333334,0.0,79.56340579710144,23.46948308203957,-80.9583333333333,-68.1666666666667,0.0,26.029999999999987
18,2010-01-08,182.1291666666667,4411.912583333334,0.0,79.18659420289855,23.482138191856112,-80.875,-69.1666666666667,0.0,19.5725
18,2010-01-09,154.69166666666666,3945.4177916666667,0.0,67.2572463768116,22.30277781347906,-56.4166666666667,-40.8333333333333,0.0,11.734999999999998
18,2010-01-10,145.34583333333333,3785.92225,0.0,63.19384057971015,21.838154457902856,-46.0833333333333,-29.3333333333333,0.0,12.237499999999997
18,2010-01-11,153.02916666666667,3910.6406666666667,0.0,66.53442028985506,22.2592916076894,-49.375,-29.6666666666667,0.0,21.8075
18,2010-01-12,167.79999999999998,4133.0950416666665,0.0,72.95652173913044,23.094129791615707,-63.8333333333333,-47.0,0.0,20.4125
18,2010-01-13,177.9625,4316.574833333333,0.0,77.375,23.451696308288263,-74.125,-58.8333333333333,0.0,24.102499999999996
18,2010-01-14,177.1,4327.967583333333,0.0,76.99999999999999,23.276603022923904,-76.1666666666667,-53.0,0.0,32.3375
18,2010-01-15,165.15416666666667,4139.690583333333,0.0,71.80615942028984,22.693772215034244,-64.0,-45.3333333333333,0.0,36.87499999999998
18,2010-01-16,183.05416666666667,4433.4984583333335,0.0,79.58876811594203,23.486488781750854,-83.7916666666667,-70.8333333333333,0.0,35.480000000000004
18,2010-01-17,172.40833333333333,4290.7917916666665,0.0,74.96014492753623,22.85629592536128,-74.5833333333333,-44.1666666666667,0.0,35.037499999999994
18,2010-01-18,129.92083333333332,3645.6140833333334,0.0,56.487318840579704,20.271838709508067,-26.5416666666667,4.33333333333333,0.0,33.995000000000005
18,2010-01-19,190.13333333333333,4561.8144999999995,0.0,82.66666666666667,23.708587400425372,-88.875,-75.0,0.0,31.52000000000001
18,2010-01-20,187.88750000000002,4545.624833333333,0.0,81.69021739130436,23.511987204252705,-89.0833333333333,-71.8333333333333,0.0,28.992499999999996
18,2010-01-21,188.80416666666667,4545.624916666667,0.0,82.08876811594203,23.626697195900157,-85.6666666666667,-70.8333333333333,0.0,26.825000000000006
18,2010-01-22,188.30416666666667,4563.013541666666,0.0,81.8713768115942,23.474330248520737,-87.4166666666667,-72.3333333333333,0.0,29.014999999999997
18,2010-01-23,177.49166666666667,4366.941833333333,0.0,77.17028985507247,23.119881198834886,-75.8333333333333,-58.0,0.0,29.24000000000001
18,2010-01-24,186.9375,4602.587833333333,0.0,81.27717391304347,23.103585439452235,-88.4166666666667,-75.5,0.0,40.42250000000001
18,2010-01-25,182.61666666666667,4575.605416666666,0.0,79.39855072463769,22.702667245703584,-78.5833333333333,-66.6666666666667,0.0,45.162499999999994
18,2010-01-26,188.60416666666666,4595.992,0.0,82.0018115942029,23.343020789756718,-88.9166666666667,-77.8333333333333,0.0,30.76250000000002
18,2010-01-27,158.04999999999998,4081.5286250000004,0.0,68.71739130434781,22.027067942793938,-56.0416666666667,-38.6666666666667,0.0,27.087500000000006
18,2010-01-28,189.8791666666667,4558.216666666666,0.0,82.55615942028986,23.695582549949485,-84.2083333333333,-72.1666666666667,0.0,20.674999999999997
18,2010-01-29,189.84583333333333,4503.652541666666,0.0,82.54166666666667,23.97845686258922,-81.5,-68.8333333333333,0.0,9.9875
18,2010-01-30,178.32500000000002,4324.969416666667,0.0,77.53260869565217,23.45385467369297,-76.2083333333333,-58.6666666666667,0.0,4.7825
18,2010-01-31,185.45000000000002,4463.47875,0.0,80.63043478260869,23.63406382671065,-83.5833333333333,-68.3333333333333,0.0,13.655000000000001
18,2010-02-01,184.78333333333333,4432.898666666667,0.0,80.34057971014494,23.711554751934578,-79.8333333333333,-60.5,0.0,21.815
18,2010-02-02,185.15416666666667,4434.097958333333,0.0,80.5018115942029,23.752714260093484,-83.7083333333333,-63.1666666666667,0.0,21.92
18,2010-02-03,168.86666666666667,4208.04575,0.0,73.42028985507247,22.826983021486612,-66.0416666666667,-49.5,0.0,26.269999999999996
18,2010-02-04,188.04999999999998,4461.080166666667,0.0,81.76086956521739,23.978297707494683,-86.625,-66.5,0.0,23.855
18,2010-02-05,180.26666666666665,4398.121583333334,0.0,78.37681159420289,23.314882716628446,-74.0833333333333,-54.5,0.0,24.4025
18,2010-02-06,166.98333333333332,4214.042125,0.0,72.60144927536231,22.540279212588814,-61.2083333333333,-45.8333333333333,0.0,16.1
18,2010-02-07,179.72083333333333,4399.920375000001,0.0,78.1394927536232,23.23478426457762,-74.625,-57.1666666666667,0.0,15.170000000000002
18,2010-02-08,181.74166666666667,4436.4963333333335,0.0,79.01811594202898,23.302333708429128,-72.875,-59.5,0.0,22.0175
18,2010-02-09,188.23749999999998,4554.618916666667,0.0,81.84239130434783,23.509269719912716,-81.1666666666667,-67.8333333333333,0.0,23.5025
18,2010-02-10,188.9958333333333,4632.567791666666,0.0,82.17210144927536,23.206812009206043,-83.75,-73.6666666666667,0.0,26.727500000000003
18,2010-02-11,190.00833333333333,4607.984041666667,0.0,82.6123188405797,23.45560935840794,-91.2083333333333,-78.1666666666667,0.0,22.055000000000003
18,2010-02-12,178.21666666666667,4429.301083333333,0.0,77.48550724637681,22.887489165505976,-75.6666666666667,-55.1666666666667,0.0,24.582499999999996
18,2010-02-13,176.4416666666667,4423.304958333333,0.0,76.71376811594203,22.69025136957909,-76.3333333333333,-59.1666666666667,0.0,22.040000000000003
18,2010-02-14,183.3375,4566.0115,0.0,79.71195652173914,22.840170518624404,-84.4166666666667,-69.5,0.0,27.394999999999996
18,2010-02-15,183.07500000000002,4567.2108333333335,0.0,79.59782608695653,22.80147913031531,-79.3333333333333,-64.8333333333333,0.0,28.129999999999995
18,2010-02-16,185.61249999999998,4625.97225,0.0,80.70108695652173,22.82386736827773,-82.4166666666667,-68.3333333333333,0.0,26.824999999999992
18,2010-02-17,185.47083333333333,4627.7709583333335,0.0,80.63949275362319,22.797582964025317,-81.5,-71.5,0.0,28.190000000000012
18,2010-02-18,185.47916666666666,4634.366625,0.0,80.64311594202898,22.7661601198608,-80.1666666666667,-70.5,0.0,30.214999999999993
18,2010-02-19,176.90416666666667,4502.453125,0.0,76.91485507246377,22.349813315503546,-70.0833333333333,-54.1666666666667,0.0,32.60000000000001
18,2010-02-20,181.72083333333333,4540.828166666667,0.0,79.0090579710145,22.764320420649646,-76.2083333333333,-60.3333333333333,0.0,31.227499999999992
18,2010-02-21,183.4625,4570.808416666667,0.0,79.7663043478261,22.831756639840208,-80.2916666666667,-65.1666666666667,0.0,29.03749999999999
18,2010-02-22,183.10833333333335,4603.18725,0.0,79.61231884057972,22.62739227284554,-72.5,-59.3333333333333,0.0,26.209999999999997
18,2010-02-23,182.75833333333333,4619.976375,0.0,79.46014492753622,22.502070033733546,-75.4166666666667,-63.8333333333333,0.0,34.04750000000001
18,2010-02-24,184.50833333333333,4639.763291666667,0.0,80.22101449275361,22.620656201639257,-77.0416666666667,-68.0,0.0,31.302499999999995
18,2010-02-25,184.73333333333335,4659.550375,0.0,80.31884057971016,22.552063894743874,-78.125,-67.1666666666667,0.0,26.539999999999996
18,2010-02-26,182.35,4648.157958333333,0.0,79.28260869565217,22.31566983376058,-80.7083333333333,-70.8333333333333,0.0,26.412499999999998
18,2010-02-27,177.41666666666666,4607.3845,0.0,77.1376811594203,21.904078960392578,-80.4583333333333,-69.5,0.0,31.62500000000001
18,2010-02-28,178.9625,4598.989916666666,0.0,77.80978260869566,22.135259537696676,-83.7916666666667,-69.8333333333333,0.0,33.237500000000004
18,2010-03-01,178.4416666666667,4564.812291666666,0.0,77.58333333333334,22.236088051387416,-75.4166666666667,-60.6666666666667,0.0,34.73749999999999
18,2010-03-02,183.47083333333333,4619.376708333333,0.0,79.76992753623189,22.592728907813843,-78.0,-66.3333333333333,0.0,33.38
18,2010-03-03,178.51666666666665,4512.646458333334,0.0,77.6159420289855,22.50258944350359,-72.625,-56.3333333333333,0.0,32.79500000000001
18,2010-03-04,165.67916666666667,4327.9674583333335,0.0,72.03442028985508,21.775540954548088,-61.7083333333333,-44.8333333333333,0.0,31.909999999999997
18,2010-03-05,106.45,3292.445208333333,0.0,46.28260869565218,18.39128808584957,-0.333333333333333,6.33333333333333,0.0,31.3775
18,2010-03-06,176.34583333333333,4421.506333333334,0.0,76.67210144927536,22.687152439024235,-77.375,-70.3333333333333,0.0,30.259999999999994
18,2010-03-07,180.42499999999998,4504.251958333333,0.0,78.44565217391303,22.785526901262102,-81.9583333333333,-74.8333333333333,0.0,36.612500000000004
18,2010-03-08,185.70416666666665,4588.796875,0.0,80.7409420289855,23.020134256626662,-82.7916666666667,-75.5,0.0,39.59749999999999
18,2010-03-09,185.40833333333333,4577.404291666667,0.0,80.61231884057972,23.0406653110767,-64.0416666666667,-53.3333333333333,0.0,39.125
18,2010-03-10,181.69583333333333,4497.0567083333335,0.0,78.9981884057971,22.982731424368076,-72.0,-61.8333333333333,0.0,41.787499999999994
18,2010-03-11,174.85416666666666,4390.326666666667,0.0,76.02355072463767,22.655006340960707,-47.2083333333333,-29.6666666666667,0.0,48.9125
18,2010-03-12,181.21666666666667,4506.050791666667,0.0,78.78985507246377,22.876368980614235,-65.9166666666667,-52.8333333333333,0.0,48.1025
18,2010-03-13,184.92499999999998,4599.589708333334,0.0,80.40217391304347,22.869758138662966,-77.375,-66.0,0.0,41.29249999999999
18,2010-03-14,179.04999999999998,4560.0155,0.0,77.84782608695652,22.33536450332972,-76.0416666666667,-63.1666666666667,0.0,37.347500000000004
18,2010-03-15,174.875,4457.482541666667,0.0,76.03260869565217,22.31634745325839,-61.25,-44.3333333333333,0.0,40.17499999999999
18,2010-03-16,167.15,4262.010708333333,0.0,72.67391304347825,22.30883453219855,-53.7916666666667,-38.5,0.0,42.12500000000001
18,2010-03-17,169.15416666666667,4290.192166666667,0.0,73.54528985507245,22.428022972915524,-52.0,-35.5,0.0,45.964999999999996
18,2010-03-18,172.475,4355.549375,0.0,74.98913043478261,22.525178965894895,-48.2916666666667,-32.5,0.0,50.67499999999999
18,2010-03-19,172.65833333333333,4371.7387499999995,0.0,75.06884057971016,22.465618577454517,-41.6666666666667,-21.6666666666667,0.0,51.754999999999995
18,2010-03-20,179.07916666666665,4464.678,0.0,77.86050724637681,22.816023754805062,-79.3333333333333,-62.3333333333333,0.0,43.085
18,2010-03-21,172.32083333333333,4360.346291666667,0.0,74.92210144927536,22.480286534836345,-75.0,-53.3333333333333,0.0,38.36750000000001
18,2010-03-22,163.34166666666667,4275.202041666666,0.0,71.01811594202898,21.733285074405533,-62.0833333333333,-45.0,0.0,37.4075
18,2010-03-23,164.00833333333333,4315.975291666667,0.0,71.30797101449275,21.615834345617404,-59.5,-43.3333333333333,0.0,37.1825
18,2010-03-24,147.9375,4007.7769583333334,0.0,64.32065217391305,20.997121877010642,-52.9583333333333,-37.3333333333333,0.0,42.605
18,2010-03-25,136.89166666666668,3834.4905,0.0,59.518115942028984,20.307402784165344,-43.4583333333333,-25.0,0.0,40.6325
18,2010-03-26,120.58333333333333,3363.798458333333,0.0,52.427536231884055,20.39117988014946,-29.25,-13.8333333333333,0.0,25.962499999999995
18,2010-03-27,163.02916666666667,4154.680875,0.0,70.88224637681158,22.320950055052197,-70.875,-56.1666666666667,0.0,33.035000000000004
18,2010-03-28,163.74166666666667,4248.819166666667,0.0,71.19202898550725,21.921789184694386,-73.9166666666667,-51.6666666666667,0.0,43.13750000000002
18,2010-03-29,168.60416666666666,4361.5455,0.0,73.30615942028984,21.98937742112031,-77.1666666666667,-59.8333333333333,0.0,42.29000000000001
18,2010-03-30,176.6625,4447.289458333334,0.0,76.80978260869564,22.59612730214781,-83.2916666666667,-67.6666666666667,0.0,39.88249999999999
18,2010-03-31,164.8375,4243.422833333333,0.0,71.66847826086956,22.096564086609803,-54.9166666666667,-38.3333333333333,0.0,47.53999999999999
18,2010-04-01,87.18333333333334,2443.4008333333336,0.0,37.90579710144928,20.29662322880348,59.2083333333333,76.8333333333333,0.0,58.85913043478261
18,2010-04-02,161.1875,4190.05775,0.0,70.08152173913044,21.88247236369634,29.7083333333333,46.5,0.0,67.175
18,2010-04-03,168.20416666666668,4308.7799583333335,0.0,73.1322463768116,22.2058535666243,23.0416666666667,37.6666666666667,0.0,69.545
18,2010-04-04,163.15,4208.645583333334,0.0,70.93478260869564,22.05107474500852,-19.5833333333333,-0.833333333333333,0.0,55.98500000000001
18,2010-04-05,160.23333333333332,4169.6710416666665,0.0,69.66666666666667,21.859293023432123,3.25,22.3333333333333,0.0,59.26249999999999
18,2010-04-06,160.49166666666667,4202.649416666666,0.0,69.77898550724639,21.722727896401913,-12.0833333333333,9.5,0.0,54.2075
18,2010-04-07,154.73749999999998,4080.3295,0.0,67.27717391304347,21.57175000613717,39.875,56.8333333333333,0.0,61.22
18,2010-04-08,150.33333333333334,4009.5757916666666,0.0,65.36231884057972,21.327595624664603,-7.0,11.6666666666667,0.0,56.607499999999995
18,2010-04-09,154.04166666666666,4036.5582083333334,0.0,66.97463768115942,21.707610840672498,-52.25,-33.8333333333333,0.0,39.574999999999996
18,2010-04-10,167.23749999999998,4221.836791666667,0.0,72.71195652173913,22.5329090814471,-70.125,-56.6666666666667,0.0,45.59
18,2010-04-11,165.375,4190.057708333333,0.0,71.90217391304347,22.450958685582943,-57.3333333333333,-40.5,0.0,53.757500000000014
18,2010-04-12,172.2875,4291.39125,0.0,74.90760869565217,22.837086438265597,-73.75,-59.6666666666667,0.0,46.46
18,2010-04-13,173.21666666666667,4288.992833333333,0.0,75.31159420289855,22.973088955318193,-70.9583333333333,-52.6666666666667,0.0,48.5
18,2010-04-14,164.23333333333332,4136.6925833333335,0.0,71.40579710144928,22.583596088536456,-57.1666666666667,-45.0,0.0,48.184999999999995
18,2010-04-15,148.74583333333334,3913.6385833333334,0.0,64.67210144927536,21.619673455482666,-14.625,3.16666666666667,0.0,55.63999999999999
18,2010-04-16,141.52083333333334,3799.113541666667,0.0,61.530797101449274,21.18961870399774,8.0,33.8333333333333,0.0,58.535
18,2010-04-17,133.43333333333334,3686.3872916666664,0.0,58.014492753623195,20.589623870871616,-32.25,-9.16666666666667,0.0,41.24
18,2010-04-18,128.40833333333333,3592.2488749999998,0.0,55.82971014492754,20.333485462578864,-27.1666666666667,-6.16666666666667,0.0,44.5925
18,2010-04-19,133.0,3648.0124166666665,0.0,57.826086956521735,20.738644689828703,-26.0833333333333,-11.6666666666667,0.0,49.19
18,2010-04-20,146.34166666666667,3880.6602500000004,0.0,63.62681159420289,21.45099356625088,-14.7916666666667,8.83333333333333,0.0,51.26
18,2010-04-21,162.56666666666666,4152.882041666667,0.0,70.68115942028984,22.267268359921147,-14.9583333333333,1.33333333333333,0.0,54.01250000000001
18,2010-04-22,158.87916666666666,4111.509083333333,0.0,69.07789855072464,21.981166559639867,-49.9583333333333,-35.3333333333333,0.0,44.2925
18,2010-04-23,133.99583333333334,3733.7563333333333,0.0,58.25905797101449,20.414105721711827,-20.5833333333333,-4.33333333333333,0.0,45.7925
18,2010-04-24,123.875,3523.893708333333,0.0,53.858695652173914,19.996127862776415,19.5,40.8333333333333,0.0,53.6975
18,2010-04-25,134.65,3809.9064583333334,0.0,58.54347826086956,20.103750360012665,-21.4583333333333,-4.0,0.0,50.367500000000014
18,2010-04-26,134.91666666666666,3799.713208333333,0.0,58.65942028985507,20.19760255955867,-18.6666666666667,-2.5,0.0,50.99
18,2010-04-27,137.67083333333332,3812.9045833333334,0.0,59.856884057971016,20.538609691437845,-33.8333333333333,-4.83333333333333,0.0,43.31
18,2010-04-28,135.85,3778.726958333333,0.0,59.065217391304344,20.450275763617785,-33.0833333333333,-18.8333333333333,0.0,46.287499999999994
18,2010-04-29,141.45000000000002,3860.873208333333,0.0,61.5,20.840227238317862,-20.1666666666667,-4.33333333333333,0.0,52.129999999999995
18,2010-04-30,157.20833333333334,4118.104791666667,0.0,68.35144927536231,21.715168700596816,17.7916666666667,38.3333333333333,0.0,63.7925
18,2010-05-01,162.8375,4242.223625,0.0,70.79891304347827,21.834633462225053,42.0416666666667,61.1666666666667,0.0,69.755
18,2010-05-02,169.85833333333332,4366.941958333334,0.0,73.85144927536231,22.12557044869,38.0416666666667,49.8333333333333,0.0,70.79
18,2010-05-03,169.08333333333334,4354.94975,0.0,73.51449275362319,22.08526886242743,37.3333333333333,52.6666666666667,0.0,67.97
18,2010-05-04,172.67916666666667,4398.121541666666,0.0,75.07789855072464,22.333549685168464,2.45833333333333,15.8333333333333,0.0,59.78
18,2010-05-05,174.275,4426.303041666667,0.0,75.7717391304348,22.39643970001188,13.7916666666667,27.0,0.0,65.21749999999999
18,2010-05-06,165.16666666666666,4318.373666666666,0.0,71.81159420289856,21.756409428106977,-29.75,-13.1666666666667,0.0,55.46
18,2010-05-07,170.72083333333333,4394.523833333334,0.0,74.22644927536233,22.09834429792665,-57.2083333333333,-39.0,0.0,48.55250000000001
18,2010-05-08,163.62083333333334,4359.746666666667,0.0,71.13949275362319,21.348255103762398,-56.4583333333333,-37.1666666666667,0.0,45.80749999999998
18,2010-05-09,154.65833333333333,4164.274541666667,0.0,67.2427536231884,21.126084362960285,-62.1666666666667,-38.1666666666667,0.0,38.0525
18,2010-05-10,157.93333333333334,4166.672916666666,0.0,68.66666666666667,21.561026325127177,-57.5833333333333,-36.3333333333333,0.0,43.805
18,2010-05-11,167.275,4317.1745,0.0,72.72826086956522,22.040247813317098,-70.25,-56.3333333333333,0.0,44.555
18,2010-05-12,163.67499999999998,4304.582791666667,0.0,71.16304347826087,21.628994106833062,-66.1666666666667,-49.1666666666667,0.0,44.79500000000001
18,2010-05-13,173.09166666666667,4417.308958333333,0.0,75.2572463768116,22.289658851340942,-59.2083333333333,-43.3333333333333,0.0,48.859999999999985
18,2010-05-14,173.2125,4428.7015,0.0,75.30978260869567,22.24784030939995,-8.875,4.5,0.0,60.59750000000002
18,2010-05-15,179.4333333333333,4506.6505,0.0,78.01449275362317,22.648230900335204,-60.5,-50.3333333333333,0.0,53.54
18,2010-05-16,170.18333333333334,4359.746583333334,0.0,73.9927536231884,22.204490771975742,-27.875,-10.1666666666667,0.0,56.82500000000001
18,2010-05-17,172.23749999999998,4392.1255,0.0,74.88586956521739,22.30683782829065,-12.5833333333333,3.16666666666667,0.0,57.305
18,2010-05-18,178.275,4527.636625,0.0,77.5108695652174,22.39772554627217,-51.125,-41.8333333333333,0.0,54.72499999999999
18,2010-05-19,169.50833333333333,4404.717166666666,0.0,73.69927536231884,21.890620130496714,-7.125,4.83333333333333,0.0,60.9725
18,2010-05-20,173.3083333333333,4420.307083333333,0.0,75.35144927536231,22.30242267921871,14.0416666666667,24.6666666666667,0.0,66.2225
18,2010-05-21,168.50833333333333,4263.809333333334,0.0,73.26449275362319,22.480638661557826,21.4166666666667,29.1666666666667,0.0,65.45750000000001
18,2010-05-22,144.0,3903.4451666666664,0.0,62.60869565217392,20.98453968291515,55.7083333333333,74.0,0.0,70.13
18,2010-05-23,89.51666666666667,3032.2154166666664,0.0,38.92028985507247,16.793023216294323,113.416666666667,137.5,0.0,69.37249999999999
18,2010-05-24,111.2,3394.3784166666665,0.0,48.34782608695652,18.63500732743386,91.4583333333333,106.666666666667,0.0,70.9175
18,2010-05-25,150.35416666666666,4050.9487083333333,0.0,65.3713768115942,21.112699262179348,59.8333333333333,82.5,0.0,72.14
18,2010-05-26,149.14583333333334,4130.096916666666,0.0,64.84601449275362,20.541678134819662,70.375,87.3333333333333,0.0,75.58999999999999
18,2010-05-27,130.26250000000002,3785.92225,0.0,56.63586956521739,19.571889539816443,72.8333333333333,91.8333333333333,0.0,72.39500000000001
18,2010-05-28,157.68333333333334,4195.454291666667,0.0,68.55797101449276,21.379219001210732,54.75,76.1666666666667,0.0,67.625
18,2010-05-29,167.11249999999998,4345.9555,0.0,72.65760869565217,21.87301743348883,42.2083333333333,56.5,0.0,67.18249999999999
18,2010-05-30,168.75833333333333,4373.537541666667,0.0,73.3731884057971,21.949134850960004,34.375,46.3333333333333,0.0,70.73750000000001
18,2010-05-31,159.8375,4267.407125,0.0,69.4945652173913,21.305887920564096,56.75,74.0,0.0,74.5775
18,2010-06-01,164.04166666666666,4355.549375,0.0,71.32246376811594,21.42378837240378,52.2083333333333,65.1666666666667,0.0,70.6925
18,2010-06-02,162.025,4309.9792916666665,0.0,70.44565217391305,21.384144701468642,45.875,68.5,0.0,69.19250000000001
18,2010-06-03,153.5625,4170.270583333334,0.0,66.7663043478261,20.946235263271383,47.125,65.6666666666667,0.0,67.235
18,2010-06-04,161.77916666666667,4344.756333333334,0.0,70.33876811594203,21.180792564329202,50.1666666666667,70.5,0.0,67.70750000000001
18,2010-06-05,152.95000000000002,4213.573833333333,1.8149583333333332,66.5,20.64828142918899,53.9166666666667,72.8333333333333,8.4,71.37500000000001
