ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
18,2010-06-06,153.75833333333333,4284.196,0.0,66.85144927536231,20.415234335165287,-11.625,9.16666666666667,257.505208333333,56.982499999999995
18,2010-06-07,158.2875,4230.831,0.0,68.82065217391305,21.281683491966472,-17.3333333333333,4.5,0.0,59.08249999999999
18,2010-06-08,148.65,4006.57775,0.0,64.63043478260869,21.10456361417172,-6.91666666666667,11.0,0.0,57.58249999999999
18,2010-06-09,175.10833333333335,4446.0900833333335,0.0,76.1340579710145,22.403382540051126,-37.7083333333333,-25.8333333333333,128.954166666667,56.262499999999996
18,2010-06-10,146.90833333333333,4102.514833333334,0.0,63.87318840579711,20.369544130702376,11.75,37.5,86.65125,61.98500000000001
18,2010-06-11,126.85833333333333,3719.3657083333333,0.0,55.15579710144928,19.40149323026558,37.5833333333333,66.1666666666667,0.0,63.51500000000001
18,2010-06-12,163.66666666666666,4327.367833333333,0.0,71.15942028985506,21.51401478710031,35.8333333333333,51.8333333333333,0.0,67.58749999999999
18,2010-06-13,170.9958333333333,4489.261791666667,0.0,74.34601449275362,21.666842874182148,6.66666666666667,17.1666666666667,23.5916666666667,63.875
18,2010-06-14,167.55416666666667,4405.916375,0.0,72.84963768115942,21.63236589775013,13.875,33.5,0.0,66.74749999999999
18,2010-06-15,175.40416666666667,4474.87125,0.0,76.26268115942028,22.296895537621456,-2.0,8.66666666666667,0.0,64.85
18,2010-06-16,155.8375,4141.489416666666,0.0,67.75543478260869,21.404271667723084,22.7916666666667,36.0,0.0,68.7725
18,2010-06-17,165.23333333333332,4357.947833333334,0.0,71.84057971014492,21.567543112576903,-12.9166666666667,0.166666666666667,0.0,64.49
18,2010-06-18,148.77916666666667,4101.3157083333335,0.0,64.68659420289855,20.6349755356793,36.9583333333333,51.0,0.0,68.0
18,2010-06-19,154.04583333333332,4152.882041666667,0.0,66.97644927536231,21.100142980691118,51.1666666666667,68.5,0.0,75.02749999999999
18,2010-06-20,151.73333333333332,4127.098916666667,0.0,65.97101449275362,20.913232156666737,55.4166666666667,77.5,0.0,73.67
18,2010-06-21,171.0375,4375.336416666666,0.0,74.36413043478261,22.23642298210326,34.875,45.6666666666667,0.0,70.0475
18,2010-06-22,169.55416666666667,4385.529875,0.0,73.71920289855073,21.992339478831063,39.9166666666667,51.1666666666667,0.0,70.27250000000001
18,2010-06-23,167.45833333333334,4390.326625000001,0.0,72.80797101449275,21.696764291300184,50.0,61.1666666666667,0.0,75.08
18,2010-06-24,168.51250000000002,4455.08425,0.0,73.2663043478261,21.515985266346725,49.5,57.6666666666667,0.0,73.52
18,2010-06-25,170.025,4437.695625,0.0,73.92391304347827,21.794168792277183,33.125,44.0,0.0,68.615
18,2010-06-26,162.00833333333333,4300.985083333334,0.0,70.43840579710144,21.4266588914453,31.8333333333333,48.5,0.0,64.9175
18,2010-06-27,162.51666666666668,4326.768208333334,0.0,70.65942028985508,21.365807635401826,49.9166666666667,63.3333333333333,0.0,71.9225
18,2010-06-28,163.74166666666667,4406.515958333333,0.0,71.19202898550725,21.1372701100541,54.9166666666667,69.5,0.0,74.1875
18,2010-06-29,175.29166666666666,4507.849666666667,0.0,76.21376811594203,22.119580382831952,-12.1666666666667,-2.33333333333333,0.0,63.62
18,2010-06-30,175.4958333333333,4489.261833333333,0.0,76.30253623188406,22.237036637042763,-48.125,-38.8333333333333,0.0,58.73
18,2010-07-01,138.44166666666666,3931.027375,0.0,60.19202898550724,20.03299066881268,12.2083333333333,36.8333333333333,0.0,61.587500000000006
18,2010-07-02,149.875,4048.5502916666665,0.0,65.16304347826087,21.05788237552975,30.8333333333333,42.6666666666667,0.0,64.415
18,2010-07-03,173.9,4429.301125,0.0,75.60869565217392,22.333120705733613,17.7083333333333,28.5,0.0,70.52000000000002
18,2010-07-04,170.6,4417.908541666667,0.0,74.17391304347827,21.965816121231196,42.5416666666667,54.3333333333333,0.0,74.77250000000002
18,2010-07-05,150.54583333333332,3904.6445833333332,0.0,65.45471014492753,21.931698613485274,56.5833333333333,72.0,0.0,80.93652173913043
18,2010-07-06,168.26666666666668,4275.80175,0.0,73.15942028985506,22.385436576634756,47.9583333333333,59.0,0.0,81.54499999999999
18,2010-07-07,121.61666666666667,3142.54325,0.0,52.8768115942029,22.013893965942678,39.5,47.1666666666667,0.0,81.38000000000001
18,2010-07-08,171.5875,4402.318791666667,0.0,74.60326086956522,22.171199815900053,54.4166666666667,62.8333333333333,0.0,82.58749999999999
18,2010-07-09,164.85833333333332,4349.553208333334,0.0,71.67753623188405,21.560126014347876,61.8333333333333,80.3333333333333,0.0,74.20249999999999
18,2010-07-10,169.97083333333333,4411.912458333333,0.0,73.90036231884058,21.914549893623388,46.2916666666667,59.0,0.0,72.7625
18,2010-07-11,163.62083333333334,4294.389458333333,0.0,71.13949275362319,21.673158648237674,52.5833333333333,72.8333333333333,0.0,72.08750000000002
18,2010-07-12,168.79999999999998,4353.7505,0.0,73.39130434782608,22.054333767326963,54.6666666666667,73.8333333333333,0.0,76.31750000000001
18,2010-07-13,171.49166666666667,4437.695583333333,0.0,74.56159420289855,21.982169474458406,52.7916666666667,59.8333333333333,0.0,74.25500000000001
18,2010-07-14,170.60416666666666,4459.281458333334,0.0,74.17572463768116,21.76255024768642,54.5,66.0,0.0,73.61
18,2010-07-15,170.4125,4414.910458333333,0.0,74.09239130434783,21.956574506215688,50.7083333333333,60.6666666666667,0.0,75.9875
18,2010-07-16,167.74166666666667,4365.742666666666,0.0,72.93115942028986,21.855857908762577,53.4166666666667,62.8333333333333,0.0,76.6775
18,2010-07-17,162.6625,4303.383583333333,0.0,70.72282608695653,21.501186285528075,60.1666666666667,76.1666666666667,0.0,77.4275
18,2010-07-18,168.86249999999998,4379.53375,0.0,73.41847826086956,21.93261297506841,51.0,62.8333333333333,0.0,73.9925
18,2010-07-19,165.14166666666668,4316.574958333334,0.0,71.80072463768116,21.762180809780848,50.9583333333333,66.0,0.0,74.5475
18,2010-07-20,171.15,4420.306875,0.0,74.41304347826087,22.02467560580848,47.125,59.0,0.0,73.54249999999999
18,2010-07-21,168.99583333333334,4425.703333333334,0.0,73.47644927536233,21.720946017870858,52.0416666666667,63.0,0.0,70.835
18,2010-07-22,163.42916666666667,4326.16875,0.0,71.05615942028986,21.488749748582713,56.3333333333333,68.8333333333333,0.0,72.2525
18,2010-07-23,154.65833333333333,4163.674916666667,0.0,67.2427536231884,21.12912680229325,53.4166666666667,68.3333333333333,0.0,74.77999999999999
18,2010-07-24,111.97083333333335,3078.385291666667,0.0,48.68297101449276,20.690308823112673,40.9166666666667,56.8333333333333,0.0,76.9925
18,2010-07-25,168.94166666666666,4444.890791666667,0.0,73.45289855072463,21.620250281302216,47.75,60.5,0.0,71.375
18,2010-07-26,171.0041666666667,4453.285458333333,0.0,74.34963768115944,21.84294518036439,38.0416666666667,46.8333333333333,0.0,70.475
18,2010-07-27,88.72500000000001,3251.6719166666667,0.0,38.57608695652174,15.521165355371158,24.4166666666667,31.6666666666667,0.0,73.0325
18,2010-07-28,131.79999999999998,3859.6738333333337,0.0,57.30434782608695,19.42449972996423,34.3333333333333,43.0,0.0,73.90249999999999
18,2010-07-29,171.42499999999998,4456.2835000000005,0.0,74.53260869565217,21.88196827393649,44.75,52.8333333333333,0.0,69.9875
18,2010-07-30,172.22916666666666,4437.096125,0.0,74.8822463768116,22.07968640125465,25.125,33.8333333333333,0.0,65.825
18,2010-07-31,156.85,4116.305916666667,0.0,68.19565217391305,21.675140317458183,42.375,62.3333333333333,0.0,68.3825
18,2010-08-01,134.14166666666668,3623.428416666667,0.0,58.32246376811594,21.05857839992439,47.5416666666667,64.5,0.0,72.2075
18,2010-08-02,170.02916666666667,4398.721125,0.0,73.92572463768116,21.98781302347029,54.0833333333333,65.8333333333333,0.0,73.0775
18,2010-08-03,169.16666666666666,4422.105791666667,0.0,73.55072463768117,21.760591768344202,53.7083333333333,63.3333333333333,0.0,77.10499999999998
18,2010-08-04,167.61666666666667,4413.711208333333,0.0,72.8768115942029,21.602216982888176,57.9166666666667,67.5,0.0,77.54
18,2010-08-05,167.39583333333334,4427.5022500000005,0.0,72.78079710144928,21.506557079922683,59.5,67.5,0.0,76.49000000000001
18,2010-08-06,167.775,4420.906541666666,0.0,72.94565217391305,21.587430451316656,43.625,56.3333333333333,0.0,68.51
18,2010-08-07,166.27916666666667,4354.350041666667,0.0,72.29528985507247,21.721986458095035,16.9583333333333,34.0,0.0,64.1225
18,2010-08-08,142.13750000000002,3879.460958333333,0.0,61.798913043478265,20.841180974637773,50.75,66.1666666666667,0.0,69.92
18,2010-08-09,118.97500000000001,3025.0201666666667,0.0,51.728260869565226,22.37239492783547,34.7083333333333,45.3333333333333,0.0,73.0475
18,2010-08-10,174.75833333333333,4380.133333333333,0.0,75.98188405797102,22.69528293151908,49.875,64.0,0.0,75.605
18,2010-08-11,178.0875,4433.498375,0.0,77.42934782608695,22.849248535023996,48.625,58.6666666666667,0.0,75.4775
18,2010-08-12,177.86249999999998,4463.478666666667,0.0,77.33152173913042,22.667100328174524,49.2083333333333,56.8333333333333,0.0,72.9875
18,2010-08-13,178.82500000000002,4457.482583333333,0.0,77.75000000000001,22.82041913381191,39.875,48.0,0.0,72.17
18,2010-08-14,177.9625,4444.291208333333,0.0,77.375,22.777760803234198,35.5416666666667,45.3333333333333,0.0,73.5425
18,2010-08-15,175.1916666666667,4445.490375,0.0,76.17028985507247,22.41706793082917,47.8333333333333,57.1666666666667,0.0,73.5425
18,2010-08-16,176.725,4436.496375,0.0,76.83695652173913,22.65911258258006,45.0,53.6666666666667,0.0,73.4525
18,2010-08-17,179.75833333333333,4453.885041666666,0.0,78.15579710144928,22.958053696460254,26.0,34.6666666666667,0.0,69.8975
18,2010-08-18,178.76250000000002,4467.076291666667,0.0,77.72282608695652,22.763450210083814,36.625,44.3333333333333,0.0,68.45
18,2010-08-19,164.64166666666668,4132.019791666667,17.219375,71.58333333333333,22.66534837137844,37.0416666666667,46.5,0.0,71.195
18,2010-08-20,165.725,4176.866416666667,5.3339583333333325,72.05434782608697,22.569528149262297,36.0416666666667,51.8333333333333,0.0,67.09999999999998
18,2010-08-21,178.13333333333333,4461.080291666666,0.0,77.44927536231884,22.713820678605497,27.0833333333333,36.1666666666667,0.0,70.13
18,2010-08-22,174.88333333333333,4498.855625,0.0,76.03623188405797,22.112172013620558,39.0833333333333,48.3333333333333,0.0,68.80999999999999
18,2010-08-23,177.45416666666665,4548.023291666666,0.0,77.15398550724638,22.194663190015852,13.7916666666667,24.0,0.0,64.565
18,2010-08-24,175.9625,4478.468916666667,0.0,76.5054347826087,22.349900664525848,10.9583333333333,24.0,0.0,64.88000000000001
18,2010-08-25,171.5666666666667,4402.918416666666,0.0,74.59420289855073,22.165488808392197,38.0416666666667,53.8333333333333,0.0,69.1025
18,2010-08-26,161.41666666666666,4210.444333333334,0.0,70.18115942028984,21.807479991752786,15.0,35.8333333333333,0.0,63.267500000000005
18,2010-08-27,173.16666666666666,4378.334458333334,0.0,75.28985507246377,22.497818099469402,-1.66666666666667,13.5,0.0,61.339999999999996
18,2010-08-28,176.11666666666667,4434.097833333333,0.0,76.57246376811595,22.593328862174534,13.8333333333333,24.8333333333333,0.0,66.98
18,2010-08-29,162.17499999999998,4209.844708333333,0.0,70.51086956521739,21.913051959072163,40.6666666666667,53.6666666666667,0.0,69.83
18,2010-08-30,172.7541666666667,4351.352041666666,0.0,75.11050724637683,22.58340109723304,50.0833333333333,59.8333333333333,0.0,74.24750000000002
18,2010-08-31,174.7125,4405.3168749999995,0.0,75.96195652173914,22.55962432895364,48.75,56.5,0.0,77.18750000000001
18,2010-09-01,173.6916666666667,4409.514125000001,0.0,75.518115942029,22.406461782730364,49.0416666666667,58.1666666666667,0.0,77.1725
18,2010-09-02,172.1,4399.920291666666,0.0,74.82608695652173,22.24954321378947,47.5,56.8333333333333,0.0,77.0525
18,2010-09-03,172.475,4432.898708333333,0.0,74.98913043478261,22.132138724990977,48.0,59.1666666666667,0.0,72.77750000000002
18,2010-09-04,174.20000000000002,4463.478791666666,0.0,75.73913043478261,22.20034446039478,-28.5833333333333,-16.0,0.0,60.1775
18,2010-09-05,176.4375,4465.277541666666,0.0,76.71195652173914,22.47643742488161,-59.0416666666667,-47.3333333333333,0.0,57.46250000000001
18,2010-09-06,99.06666666666666,3411.766916666667,0.0,43.072463768115945,16.51707856915359,56.1666666666667,66.6666666666667,0.0,61.31
18,2010-09-07,138.79166666666666,3943.6187916666663,0.0,60.344202898550726,20.019512675950875,62.2916666666667,72.6666666666667,0.0,74.8325
18,2010-09-08,176.79166666666666,4524.039125,0.0,76.86594202898551,22.22902814872441,-16.3333333333333,-7.0,0.0,61.82
18,2010-09-09,176.99166666666667,4508.449333333333,0.0,76.95289855072464,22.331128128212796,-53.0833333333333,-43.5,0.0,57.597500000000004
18,2010-09-10,172.3125,4428.102,0.0,74.91847826086956,22.135238472374848,-28.7083333333333,-11.3333333333333,0.0,60.065
18,2010-09-11,169.44583333333333,4371.7387499999995,0.0,73.67210144927536,22.04762079949184,-9.75,10.5,0.0,59.00749999999999
18,2010-09-12,147.88750000000002,4035.358875,0.0,64.29891304347827,20.846557193338434,-1.04166666666667,18.8333333333333,0.0,61.115
18,2010-09-13,168.61249999999998,4360.346291666667,0.0,73.30978260869566,21.996512203622665,-7.5,11.8333333333333,0.0,59.69
18,2010-09-14,158.59583333333333,4381.931958333334,0.0,68.95471014492755,20.587858822456678,-29.0416666666667,-13.6666666666667,0.0,58.625
18,2010-09-15,152.79999999999998,4500.654416666667,0.0,66.43478260869566,19.312243350980825,-37.5416666666667,-29.3333333333333,0.0,53.09
18,2010-09-16,126.97500000000001,3935.823958333333,0.0,55.20652173913043,18.35133208818251,0.958333333333333,31.6666666666667,0.0,54.9275
18,2010-09-17,155.86249999999998,4452.086125,0.0,67.76630434782608,19.914211658847158,-37.0833333333333,-25.6666666666667,0.0,54.04250000000001
18,2010-09-18,156.12083333333334,4440.093958333334,0.0,67.8786231884058,20.001093414048594,-5.45833333333333,6.5,0.0,58.115
18,2010-09-19,138.06666666666666,4004.779,0.0,60.02898550724638,19.610800551596537,-10.3333333333333,8.0,0.0,58.88750000000001
18,2010-09-20,112.575,3192.310708333333,0.0,48.94565217391305,20.059580144513138,3.25,11.0,0.0,53.4725
18,2010-09-21,109.00416666666666,3067.592166666667,0.0,47.393115942028984,20.212987940831407,-14.0,-4.33333333333333,0.0,61.4375
18,2010-09-22,190.72916666666666,4392.1255,0.0,82.92572463768117,24.701732142874537,16.25,26.1666666666667,0.0,66.73249999999999
18,2010-09-23,191.91666666666666,4397.521874999999,0.0,83.44202898550725,24.8250265320675,-8.79166666666667,-1.33333333333333,0.0,64.04
18,2010-09-24,185.70833333333334,4344.756458333333,0.0,80.7427536231884,24.313696588254942,31.75,39.8333333333333,0.0,79.10000000000001
18,2010-09-25,190.54999999999998,4395.123583333333,0.0,82.84782608695652,24.6616937183962,-46.125,-38.5,0.0,60.68
18,2010-09-26,190.0666666666667,4360.945916666667,0.0,82.6376811594203,24.791927627984737,-80.2916666666667,-70.1666666666667,0.0,53.50250000000002
18,2010-09-27,192.27083333333334,4440.094166666667,0.0,83.59601449275362,24.632373756587622,-72.625,-66.0,0.0,56.142499999999984
18,2010-09-28,185.5666666666667,4389.727083333333,0.0,80.68115942028986,24.046256988578293,-8.91666666666667,-1.5,0.0,66.99499999999999
18,2010-09-29,190.44583333333333,4424.504291666667,0.0,82.80253623188405,24.48453680980313,-58.5833333333333,-51.0,0.0,60.40999999999999
18,2010-09-30,190.30416666666667,4445.490583333333,0.0,82.74094202898551,24.35082280413983,-52.1666666666667,-44.6666666666667,0.0,57.410000000000004
18,2010-10-01,189.0041666666667,4428.701541666666,0.0,82.17572463768117,24.276160659593383,-65.6666666666667,-59.8333333333333,0.0,56.442499999999995
18,2010-10-02,165.20833333333334,4038.356916666667,0.0,71.82971014492753,23.270852201447802,-63.2083333333333,-52.6666666666667,0.0,49.28
18,2010-10-03,173.82500000000002,4094.1203333333337,0.0,75.57608695652173,24.151086464564912,-77.0833333333333,-64.3333333333333,0.0,49.685
18,2010-10-04,188.04583333333335,4324.969291666667,0.0,81.7590579710145,24.732369406771866,-91.6666666666667,-81.5,0.0,48.732499999999995
18,2010-10-05,193.1875,4463.478708333333,0.0,83.9945652173913,24.620144233726368,-95.375,-86.1666666666667,0.0,50.4575
18,2010-10-06,189.35,4440.693416666667,0.0,82.32608695652173,24.254903809035376,-84.25,-72.8333333333333,0.0,54.529999999999994
18,2010-10-07,187.9625,4415.510125,0.0,81.72282608695653,24.21449218546785,-74.875,-67.0,0.0,56.472500000000004
18,2010-10-08,186.63750000000002,4362.7446666666665,0.0,81.14673913043478,24.334596535330892,-53.2083333333333,-44.1666666666667,0.0,58.37
18,2010-10-09,187.28333333333333,4371.738791666667,0.0,81.42753623188406,24.368565427753634,-69.2916666666667,-58.1666666666667,0.0,53.112500000000004
18,2010-10-10,187.5041666666667,4378.934083333334,0.0,81.52355072463769,24.35721070678876,-51.5416666666667,-42.8333333333333,0.0,51.66499999999999
18,2010-10-11,188.20000000000002,4421.506166666667,0.0,81.82608695652173,24.212209436776767,-51.5416666666667,-42.1666666666667,0.0,53.645
18,2010-10-12,177.0666666666667,4269.205875000001,0.0,76.98550724637681,23.59254277523504,-63.375,-51.1666666666667,0.0,47.24000000000001
18,2010-10-13,191.54583333333335,4407.715208333333,0.0,83.28079710144928,24.719758358052065,-80.0,-70.5,0.0,47.27
18,2010-10-14,187.6916666666667,4372.938041666667,0.0,81.60507246376812,24.414998651157934,-77.75,-67.3333333333333,0.0,48.92000000000001
18,2010-10-15,187.35,4409.513916666667,0.0,81.45652173913042,24.16840654413023,-88.9166666666667,-78.5,0.0,47.3225
18,2010-10-16,189.1833333333333,4388.52775,0.0,82.25362318840578,24.521614591843726,-91.4583333333333,-81.1666666666667,0.0,49.17500000000001
18,2010-10-17,188.32916666666665,4370.539666666667,0.0,81.88224637681158,24.511368345638065,-82.6666666666667,-74.5,0.0,51.61249999999999
18,2010-10-18,188.35,4369.94,0.0,81.89130434782608,24.51744379404141,-91.5833333333333,-81.1666666666667,0.0,45.05000000000001
18,2010-10-19,188.88333333333333,4381.332583333334,0.0,82.1231884057971,24.52293544658689,-87.875,-77.5,0.0,46.84250000000001
18,2010-10-20,187.4,4366.342375,0.0,81.47826086956522,24.413881805745174,-78.9166666666667,-70.3333333333333,0.0,50.405
18,2010-10-21,164.25416666666666,3887.8554166666668,0.0,71.41485507246377,24.032078131906413,-64.2916666666667,-46.1666666666667,0.0,44.81000000000001
18,2010-10-22,174.51250000000002,4076.7319583333333,0.0,75.875,24.35002548558937,-77.2083333333333,-59.6666666666667,0.0,41.915
18,2010-10-23,182.3708333333333,4221.237416666667,0.0,79.29166666666666,24.575402610189066,-73.7083333333333,-53.0,0.0,49.84249999999998
18,2010-10-24,184.6833333333333,4282.397333333333,0.0,80.29710144927536,24.531594790000284,-35.7083333333333,-25.1666666666667,0.0,56.35250000000001
18,2010-10-25,186.0583333333333,4344.156833333333,0.0,80.89492753623188,24.362882373939254,-25.8333333333333,-17.5,0.0,59.28500000000002
18,2010-10-26,184.99166666666667,4347.154791666667,0.0,80.43115942028986,24.20650550346396,-26.2083333333333,-17.6666666666667,0.0,63.7475
18,2010-10-27,185.5583333333333,4325.569041666667,0.0,80.67753623188405,24.40182187847083,-49.4166666666667,-40.6666666666667,0.0,59.974999999999994
18,2010-10-28,179.7875,4200.8507500000005,0.0,78.16847826086956,24.344859887408912,-70.625,-53.8333333333333,0.0,51.17000000000001
18,2010-10-29,180.49166666666667,4181.063625,0.0,78.47463768115942,24.555875154587937,-83.7916666666667,-68.5,0.0,43.7525
18,2010-10-30,183.23749999999998,4267.407041666666,0.0,79.66847826086956,24.42504239669583,-88.625,-77.0,0.0,46.45249999999999
18,2010-10-31,176.5,4131.296125,0.0,76.73913043478261,24.302078644467375,-83.5,-66.0,0.0,40.45250000000001
18,2010-11-01,181.79583333333335,4161.276458333333,0.0,79.04166666666667,24.85091555357255,-86.625,-76.5,0.0,35.292500000000004
18,2010-11-02,186.72916666666666,4265.008666666667,0.0,81.18659420289856,24.904468573699393,-97.0,-80.5,0.0,37.04
18,2010-11-03,191.84166666666667,4378.934083333334,0.0,83.40942028985508,24.920661660006843,-98.1666666666667,-88.1666666666667,0.0,39.7475
18,2010-11-04,188.2125,4387.328625,0.0,81.83152173913044,24.402444608306496,-91.5,-82.8333333333333,0.0,41.660000000000004
18,2010-11-05,182.25,4289.592541666667,0.0,79.23913043478261,24.167767449474443,-85.625,-74.0,0.0,39.4925
18,2010-11-06,183.0,4232.030125,0.0,79.56521739130434,24.597296551616584,-88.625,-69.5,0.0,35.50249999999998
18,2010-11-07,176.7875,4104.913375,0.0,76.86413043478261,24.498110856399414,-83.9166666666667,-72.1666666666667,0.0,34.085
18,2010-11-08,175.5,4136.092958333334,0.0,76.30434782608695,24.136365165309844,-84.625,-71.6666666666667,0.0,36.36500000000001
18,2010-11-09,177.20416666666665,4167.272583333333,0.0,77.04528985507245,24.188395356880534,-81.4166666666667,-69.1666666666667,0.0,39.18500000000001
18,2010-11-10,180.70833333333334,4208.045916666667,0.0,78.56884057971014,24.427709594133137,-86.3333333333333,-72.8333333333333,0.0,40.415000000000006
18,2010-11-11,188.75833333333333,4337.561166666666,0.0,82.06884057971014,24.754009873008386,-91.7083333333333,-82.0,0.0,39.199999999999996
18,2010-11-12,190.47916666666666,4383.730916666666,0.0,82.81702898550725,24.71659446377338,-81.1666666666667,-72.8333333333333,0.0,41.915
18,2010-11-13,189.24166666666667,4383.731083333333,0.0,82.27898550724639,24.556015414545495,-79.1666666666667,-70.3333333333333,0.0,42.00173913043477
18,2010-11-14,186.5375,4377.735041666667,0.0,81.1032608695652,24.238275479611833,-89.0,-78.3333333333333,0.0,47.0225
18,2010-11-15,178.76666666666665,4221.237291666667,0.0,77.72463768115941,24.089723430056058,-82.6666666666667,-64.5,0.0,42.725
18,2010-11-16,183.52083333333334,4335.162833333333,0.0,79.79166666666667,24.080472031737475,-84.25,-71.6666666666667,0.0,44.12
18,2010-11-17,184.26250000000002,4395.123625,0.0,80.11413043478261,23.847941725036993,-81.4166666666667,-71.5,0.0,47.277499999999996
18,2010-11-18,187.29166666666666,4369.94,0.0,81.43115942028986,24.379680969431057,-89.375,-78.1666666666667,0.0,38.93
18,2010-11-19,187.47083333333333,4341.758291666666,0.0,81.5090579710145,24.5613992912632,-92.7916666666667,-79.6666666666667,0.0,36.027499999999996
18,2010-11-20,188.38333333333333,4372.338333333333,0.0,81.90579710144928,24.50833198965873,-94.125,-79.8333333333333,0.0,42.275
18,2010-11-21,189.10416666666666,4356.748500000001,0.0,82.21920289855072,24.690145293496336,-96.0833333333333,-82.3333333333333,0.0,37.587500000000006
18,2010-11-22,185.4416666666667,4363.943916666666,0.0,80.6268115942029,24.172034151498067,-79.25,-65.6666666666667,0.0,53.5625
18,2010-11-23,185.52083333333334,4369.939958333333,0.0,80.66123188405797,24.1491725364635,-71.7916666666667,-58.8333333333333,0.0,51.71
18,2010-11-24,193.17916666666667,4425.703333333334,0.0,83.99094202898551,24.82921719535853,-99.375,-88.1666666666667,0.0,34.865
18,2010-11-25,189.66666666666666,4416.709291666667,0.0,82.46376811594203,24.427399472676157,-88.4166666666667,-78.0,0.0,35.412499999999994
18,2010-11-26,174.15416666666667,4148.085208333333,0.0,75.71920289855072,23.882029939952044,-70.125,-54.8333333333333,0.0,34.099999999999994
18,2010-11-27,191.1625,4433.498333333334,0.0,83.11413043478261,24.526816953053245,-91.25,-82.3333333333333,0.0,33.005
18,2010-11-28,194.36666666666667,4419.107625,0.0,84.5072463768116,25.019132429228602,-95.1666666666667,-85.5,0.0,34.129999999999995
18,2010-11-29,194.47083333333333,4420.906416666667,0.0,84.55253623188406,25.022355583929993,-91.0,-81.0,0.0,35.495
18,2010-11-30,191.5583333333333,4458.08225,0.0,83.28623188405795,24.442071538222017,-75.6666666666667,-67.3333333333333,0.0,48.4625
18,2010-12-01,190.95416666666665,4469.474875,0.0,83.02355072463767,24.302876328147807,-80.9583333333333,-71.5,0.0,39.267500000000005
18,2010-12-02,193.53333333333333,4462.87925,0.0,84.14492753623189,24.667530745115076,-90.75,-79.6666666666667,0.0,29.937499999999996
18,2010-12-03,189.50833333333333,4396.322708333333,0.0,82.39492753623188,24.520187460331233,-85.375,-73.1666666666667,0.0,29.72
18,2010-12-04,192.1875,4468.275625,0.0,83.55978260869566,24.466408392163586,-90.3333333333333,-78.1666666666667,0.0,27.784999999999997
18,2010-12-05,191.15416666666667,4459.881125,0.0,83.11050724637681,24.38066368989948,-91.75,-82.3333333333333,0.0,26.097500000000007
18,2010-12-06,190.09166666666667,4465.877375,0.0,82.64855072463769,24.21259414649487,-84.2083333333333,-75.0,0.0,24.2525
18,2010-12-07,191.25833333333333,4474.871375,0.0,83.15579710144927,24.312232947204603,-85.5833333333333,-75.0,0.0,24.679999999999996
18,2010-12-08,194.10416666666666,4476.0706666666665,0.0,84.39311594202898,24.667376447189447,-89.3333333333333,-78.1666666666667,0.0,21.005
18,2010-12-09,191.6,4381.932125,0.0,83.30434782608695,24.872239815140144,-89.5833333333333,-77.6666666666667,0.0,14.9675
18,2010-12-10,189.9416666666667,4403.518,0.0,82.58333333333334,24.536098498720545,-84.875,-73.3333333333333,0.0,25.834999999999997
18,2010-12-11,189.6875,4401.119375,0.0,82.47282608695652,24.51662036925928,-88.25,-75.5,0.0,35.915
18,2010-12-12,187.04583333333335,4461.08025,0.0,81.32427536231884,23.850255744919878,-82.2916666666667,-74.8333333333333,0.0,38.03
18,2010-12-13,189.7541666666667,4494.058708333333,0.0,82.5018115942029,24.018042963866613,-82.9583333333333,-74.1666666666667,0.0,20.3
18,2010-12-14,191.53333333333333,4492.259791666666,0.0,83.27536231884058,24.252948292650473,-83.9166666666667,-72.6666666666667,0.0,13.752500000000005
18,2010-12-15,190.35,4459.881125,0.0,82.76086956521739,24.278096649941535,-83.125,-70.5,0.0,19.1075
18,2010-12-16,181.92916666666667,4333.363958333333,0.0,79.09963768115942,23.881532984678746,-75.9583333333333,-63.0,0.0,23.622500000000006
18,2010-12-17,186.3708333333333,4394.52375,0.0,81.03079710144927,24.12410272241926,-81.5,-69.1666666666667,0.0,27.522499999999997
18,2010-12-18,190.6833333333333,4458.681916666666,0.0,82.90579710144927,24.327152763613515,-86.1666666666667,-76.0,0.0,24.3875
18,2010-12-19,193.29999999999998,4505.451208333333,0.0,84.04347826086956,24.40498814635001,-89.4583333333333,-80.3333333333333,0.0,23.285000000000007
18,2010-12-20,190.2541666666667,4477.869375,0.0,82.71920289855073,24.1683941049655,-81.7916666666667,-71.8333333333333,0.0,27.012499999999992
18,2010-12-21,189.96666666666667,4461.6797916666665,0.0,82.59420289855072,24.21943690895318,-81.2083333333333,-69.6666666666667,0.0,25.152499999999993
18,2010-12-22,190.46666666666667,4481.467,0.0,82.81159420289855,24.17596489919236,-83.25,-73.0,0.0,24.95652173913043
18,2010-12-23,191.52083333333334,4486.263916666667,0.0,83.26992753623188,24.28377733709516,-79.5416666666667,-67.6666666666667,0.0,25.412000000000003
18,2010-12-24,194.26250000000002,4506.6505,0.0,84.46195652173914,24.519981173749034,-86.25,-77.1666666666667,0.0,23.794999999999998
18,2010-12-25,193.70833333333334,4521.0408333333335,0.0,84.22101449275362,24.37221007429029,-88.6666666666667,-78.5,0.0,24.095000000000002
18,2010-12-26,194.34583333333333,4542.027416666667,0.0,84.49818840579711,24.33943656720062,-90.5416666666667,-81.0,0.0,21.08
18,2010-12-27,192.92499999999998,4543.826333333333,0.0,83.88043478260869,24.151928965301565,-87.0833333333333,-76.0,0.0,20.7275
18,2010-12-28,191.75,4527.037083333334,0.0,83.36956521739131,24.093858667124902,-84.0833333333333,-73.8333333333333,0.0,27.792499999999993
18,2010-12-29,193.34166666666667,4539.628791666667,0.0,84.06159420289855,24.226470878876587,-82.375,-71.8333333333333,0.0,27.379999999999992
18,2010-12-30,190.26666666666665,4521.64075,0.0,82.72463768115942,23.936006464516716,-74.2916666666667,-65.3333333333333,0.0,29.022499999999994
18,2010-12-31,116.39583333333333,3016.0260416666665,0.0,50.606884057971016,21.952671809333356,14.4166666666667,25.0,0.0,46.4075
18,2011-01-01,188.97916666666666,4479.667958333333,0.0,82.16485507246377,23.996789562401002,-66.0,-58.1666666666667,0.0,50.375
18,2011-01-02,197.75,4578.003874999999,0.0,85.97826086956522,24.571143829944152,-88.75,-81.5,0.0,29.495000000000005
18,2011-01-03,199.05416666666667,4594.793041666667,0.0,86.54528985507247,24.642817230744637,-93.5833333333333,-86.8333333333333,0.0,26.277499999999993
18,2011-01-04,195.26666666666665,4576.80475,0.0,84.89855072463767,24.2689376008205,-82.5416666666667,-75.3333333333333,0.0,30.93499999999999
18,2011-01-05,168.49166666666667,3982.5935833333333,0.0,73.25724637681161,24.06564325066533,-60.9583333333333,-48.1666666666667,0.0,25.340000000000003
18,2011-01-06,195.97083333333333,4584.599583333334,0.0,85.20471014492755,24.315044386070674,-89.4166666666667,-78.8333333333333,0.0,21.627499999999998
18,2011-01-07,192.4416666666667,4564.8125,0.0,83.67028985507247,23.980663986137923,-83.7083333333333,-72.5,0.0,22.107499999999998
18,2011-01-08,193.38333333333333,4570.2089166666665,0.0,84.07971014492753,24.06955308103135,-88.5833333333333,-79.3333333333333,0.0,21.98
18,2011-01-09,195.70416666666665,4536.031333333333,0.0,85.08876811594203,24.54194984372291,-93.5,-82.1666666666667,0.0,21.799999999999997
18,2011-01-10,195.45833333333334,4500.654375,0.0,84.98188405797102,24.70378883021378,-89.7083333333333,-79.5,0.0,21.829999999999995
18,2011-01-11,194.86666666666667,4521.041208333333,0.0,84.72463768115942,24.51794850956884,-85.7916666666667,-75.8333333333333,0.0,22.685
18,2011-01-12,189.21666666666667,4451.486666666667,0.0,82.26811594202898,24.179056410118168,-83.2916666666667,-73.5,0.0,20.1875
18,2011-01-13,181.64166666666665,4268.006541666667,0.0,78.97463768115941,24.208921357902604,-74.25,-63.1666666666667,0.0,15.822500000000003
18,2011-01-14,186.05416666666667,4354.94975,0.0,80.893115942029,24.301959352241795,-79.3333333333333,-68.1666666666667,0.0,18.0275
18,2011-01-15,192.86249999999998,4546.224666666667,0.0,83.85326086956522,24.131367627820705,-90.375,-80.6666666666667,0.0,23.615
18,2011-01-16,189.9125,4454.484583333334,0.0,82.57065217391303,24.25164087914024,-89.5,-77.3333333333333,0.0,18.259999999999994
18,2011-01-17,191.1875,4456.883,0.0,83.125,24.40131879537037,-85.5833333333333,-74.5,0.0,9.5675
18,2011-01-18,184.4,4454.484583333334,0.0,80.17391304347827,23.547700009812207,-76.9166666666667,-64.6666666666667,0.0,35.9075
18,2011-01-19,190.80416666666667,4553.420125,0.0,82.95833333333333,23.836098396233293,-83.7916666666667,-72.8333333333333,0.0,26.3
18,2011-01-20,193.85416666666666,4571.4085000000005,0.0,84.28442028985508,24.12182411734929,-90.0,-78.8333333333333,0.0,18.245
18,2011-01-21,191.34583333333333,4569.009916666667,0.0,83.19384057971014,23.822204411815285,-88.9583333333333,-77.8333333333333,0.0,17.195
18,2011-01-22,194.78333333333333,4598.3905,0.0,84.68840579710145,24.095224791756547,-91.9583333333333,-81.1666666666667,0.0,13.714999999999998
18,2011-01-23,186.6208333333333,4411.912541666667,0.0,81.13949275362317,24.061254544801642,-85.625,-70.8333333333333,0.0,6.522499999999998
18,2011-01-24,53.23333333333333,1397.6853333333331,0.0,23.144927536231883,21.665029833451623,55.3333333333333,66.0,0.0,5.09
18,2011-01-25,162.8125,4081.5287083333333,0.0,70.78804347826086,22.69080623988832,-55.0833333333333,-40.8333333333333,0.0,29.344999999999988
18,2011-01-26,175.45833333333334,4287.194125,0.0,76.28623188405797,23.280156135013158,-69.125,-55.5,0.0,30.184999999999988
18,2011-01-27,182.2458333333333,4416.7095,0.0,79.2373188405797,23.471660262263363,-75.375,-59.1666666666667,0.0,28.227500000000003
18,2011-01-28,190.78333333333333,4567.211083333334,0.0,82.94927536231884,23.761529183634607,-85.375,-74.3333333333333,0.0,26.6375
18,2011-01-29,183.36666666666667,4430.5003750000005,0.0,79.72463768115942,23.542503869491764,-80.0833333333333,-68.6666666666667,0.0,24.88250000000001
18,2011-01-30,176.0041666666667,4284.196083333333,0.0,76.52355072463769,23.368920296397626,-74.75,-61.6666666666667,0.0,22.1825
18,2011-01-31,182.21666666666667,4324.36975,0.0,79.22463768115942,23.969022049719243,-77.9583333333333,-64.5,0.0,11.959999999999999
18,2011-02-01,193.14166666666665,4534.23275,0.0,83.97463768115941,24.230211396968,-88.375,-78.0,0.0,17.45
18,2011-02-02,193.9416666666667,4624.173916666667,282.8952083333333,84.32246376811595,23.857338999426453,-88.2916666666667,-81.8333333333333,40.8230833333333,21.304999999999996
18,2011-02-03,197.8125,4625.972624999999,681.8994166666666,86.00543478260869,24.324040125507658,-92.3333333333333,-85.5,40.6305416666667,17.435
18,2011-02-04,176.95000000000002,4251.217666666666,553.6892083333333,76.93478260869566,23.676759513529184,-68.25,-55.6666666666667,32.1285833333333,20.2025
18,2011-02-05,193.85416666666666,4640.363,569.5377500000001,84.28442028985508,23.763380538452605,-91.0416666666667,-84.1666666666667,50.9056666666667,27.4475
18,2011-02-06,184.64166666666665,4463.478791666666,567.5550416666666,80.27898550724638,23.53104823043279,-81.9166666666667,-73.1666666666667,53.3545,29.382499999999993
18,2011-02-07,181.54166666666666,4443.691791666667,171.0095,78.93115942028986,23.238999514445897,-73.9166666666667,-62.6666666666667,13.8430833333333,32.8625
18,2011-02-08,189.54583333333335,4521.640625,0.0,82.41123188405798,23.845324548419736,-84.1666666666667,-73.3333333333333,0.0,15.627500000000003
18,2011-02-09,194.35,4612.181375,0.0,84.5,23.969733482854046,-86.5833333333333,-77.6666666666667,0.0,16.4975
18,2011-02-10,193.7875,4596.591625,0.0,84.25543478260869,23.98141896787129,-82.125,-72.3333333333333,0.0,11.795000000000003
18,2011-02-11,191.79166666666666,4588.796708333333,0.0,83.3876811594203,23.774749676191288,-83.5833333333333,-73.8333333333333,0.0,12.545
18,2011-02-12,189.07083333333333,4584.599416666667,0.0,82.20471014492753,23.458929033173316,-82.4583333333333,-73.5,0.0,26.78
18,2011-02-13,172.96666666666667,4425.703375,0.0,75.20289855072464,22.231314938849817,-66.4583333333333,-51.0,0.0,33.05000000000001
18,2011-02-14,162.97083333333333,4374.736666666667,0.0,70.85688405797102,21.1905880112657,-52.4166666666667,-34.5,0.0,37.9775
18,2011-02-15,195.61249999999998,4597.790875,0.0,85.04891304347825,24.200950726508776,-88.375,-78.6666666666667,0.0,19.115
18,2011-02-16,189.5625,4573.206916666667,0.0,82.41847826086956,23.57852393623927,-81.6666666666667,-70.1666666666667,0.0,32.56250000000001
18,2011-02-17,181.95416666666665,4485.664208333334,0.0,79.1105072463768,23.073861602615438,-66.5833333333333,-59.8333333333333,0.0,42.395
18,2011-02-18,183.25833333333333,4508.449166666666,0.0,79.67753623188405,23.12179748678053,-74.0833333333333,-68.1666666666667,0.0,48.71750000000001
18,2011-02-19,193.86249999999998,4644.5602499999995,0.0,84.28804347826086,23.74292638002345,-88.9583333333333,-80.8333333333333,0.0,24.3725
18,2011-02-20,196.42916666666667,4683.53475,173.83929166666667,85.40398550724639,23.85707880973636,-89.8333333333333,-81.5,56.6907083333333,22.152500000000003
18,2011-02-21,193.60416666666666,4664.347208333334,0.0,84.17572463768116,23.610700180180924,-86.2916666666667,-78.1666666666667,0.0,16.789999999999996
18,2011-02-22,193.59166666666667,4645.759458333333,1020.4966666666666,84.17028985507245,23.703636411486016,-87.2916666666667,-80.0,48.1567916666667,14.5775
18,2011-02-23,165.27083333333334,4281.198125,827.9408749999999,71.85688405797102,21.95917037307816,-60.875,-53.8333333333333,32.3184583333333,17.299999999999997
18,2011-02-24,138.6625,4096.5188333333335,738.5820416666667,60.28804347826087,19.254360907979063,-29.7083333333333,-18.3333333333333,4.580125,29.060000000000002
18,2011-02-25,192.7125,4717.112708333333,747.2927083333334,83.78804347826087,23.239066040618685,-88.75,-81.3333333333333,7.69229166666667,28.730000000000004
18,2011-02-26,195.95000000000002,4682.335333333333,721.8404583333332,85.19565217391305,23.804978441669352,-93.8333333333333,-85.6666666666667,28.1235416666667,23.1275
18,2011-02-27,190.38750000000002,4616.97825,704.7590833333334,82.77717391304348,23.4566312392743,-90.3333333333333,-82.8333333333333,42.3905,32.24
18,2011-02-28,188.63333333333333,4621.175625,708.3270000000001,82.01449275362319,23.219400534637284,-80.8333333333333,-73.0,43.2917916666667,35.99
18,2011-03-01,193.92916666666667,4633.167791666667,705.3732916666667,84.31702898550725,23.80949261193777,-90.2916666666667,-83.5,43.1849583333333,28.797500000000003
18,2011-03-02,173.67916666666667,4337.561125,692.4517083333334,75.5126811594203,22.77650883952801,-67.625,-55.8333333333333,19.3342916666667,28.1375
18,2011-03-03,185.5583333333333,4487.463166666666,650.6740416666667,80.67753623188405,23.521477805506468,-82.0416666666667,-70.6666666666667,0.483458333333333,18.514999999999997
18,2011-03-04,192.14583333333334,4640.362958333333,604.8107083333333,83.54166666666667,23.553966757024483,-85.4583333333333,-73.8333333333333,3.36770833333333,34.79
18,2011-03-05,190.5625,4700.323708333333,685.4346666666667,82.85326086956522,23.06188016181758,-86.75,-78.3333333333333,0.0679166666666667,45.454999999999984
18,2011-03-06,193.94583333333333,4721.310166666667,699.2605833333333,84.32427536231883,23.367000041643337,-93.4583333333333,-85.3333333333333,8.17758333333333,29.525000000000006
18,2011-03-07,196.39166666666665,4736.89975,661.2845833333333,85.38768115942028,23.583806346944307,-95.75,-87.8333333333333,26.495125,24.7775
18,2011-03-08,190.70416666666665,4585.798666666667,628.0833333333334,82.91485507246377,23.655396734721208,-91.125,-83.5,12.83475,27.664999999999996
18,2011-03-09,166.45833333333334,4316.5749166666665,624.088875,72.37318840579711,21.935689855750283,-61.125,-49.0,1.92408333333333,35.65249999999999
18,2011-03-10,154.40833333333333,4125.300166666667,663.5347083333334,67.1340579710145,21.291203887210738,-44.6666666666667,-32.8333333333333,15.8652083333333,45.17749999999999
18,2011-03-11,126.5,3934.624875,681.9511666666666,55.00000000000001,18.28825337934322,-16.7916666666667,0.333333333333333,0.0,38.36
18,2011-03-12,173.78333333333333,4506.050916666666,619.1486249999999,75.55797101449275,21.938001723891848,-62.1666666666667,-52.0,0.0,37.51250000000001
18,2011-03-13,192.97916666666666,4721.909666666666,624.1837083333334,83.90398550724638,23.247582098786918,-80.7083333333333,-73.8333333333333,0.0,34.5275
18,2011-03-14,184.125,4558.816458333334,607.4999166666666,80.05434782608695,22.974479989986435,-73.5,-63.6666666666667,24.1847083333333,31.107500000000005
18,2011-03-15,162.76666666666668,4233.229583333333,575.3931666666666,70.76811594202898,21.87150584038264,-50.125,-40.5,51.2829166666667,37.055
18,2011-03-16,141.40833333333333,3953.8123333333333,608.7870416666666,61.481884057971016,20.34435800934856,-24.7916666666667,-13.6666666666667,38.31925,40.42250000000001
18,2011-03-17,148.37916666666666,4023.3669166666664,601.766625,64.5126811594203,20.978205001036688,2.45833333333333,15.6666666666667,48.643625,48.755
18,2011-03-18,149.81666666666666,4121.102916666667,591.5826666666667,65.1376811594203,20.67910353421099,5.04166666666667,13.5,74.91625,53.600000000000016
18,2011-03-19,196.48333333333335,4696.126499999999,586.912625,85.42753623188406,23.799671802802685,-82.375,-75.1666666666667,77.2370833333333,34.26499999999999
18,2011-03-20,194.89583333333334,4630.169791666666,579.7534583333334,84.73731884057972,23.943667622580136,-95.25,-88.1666666666667,145.09375,33.8225
18,2011-03-21,185.92083333333335,4569.609375,600.9383750000001,80.83514492753623,23.143765403604355,-82.4166666666667,-72.1666666666667,175.974166666667,43.205000000000005
18,2011-03-22,188.09166666666667,4564.2129583333335,598.2903749999999,81.77898550724638,23.441677831196483,-86.9583333333333,-79.6666666666667,146.875416666667,37.78999999999999
18,2011-03-23,191.4,4681.136416666667,590.1489583333333,83.21739130434783,23.25817714099587,-91.3333333333333,-84.0,94.4240833333333,27.58608695652174
18,2011-03-24,191.15833333333333,4655.35325,562.7361666666667,83.11231884057972,23.357460992770942,-89.25,-81.5,80.3516666666667,27.875
18,2011-03-25,194.45416666666665,4727.905708333333,567.5,84.54528985507245,23.395562142999708,-90.9166666666667,-84.1666666666667,49.7239166666667,24.200000000000003
18,2011-03-26,189.7125,4679.337416666666,577.2166666666667,82.48369565217392,23.061981674079252,-89.2916666666667,-79.6666666666667,31.3327083333333,22.385
18,2011-03-27,194.8375,4744.694708333333,522.756,84.71195652173914,23.3587346281052,-95.375,-87.3333333333333,34.1427916666667,24.55250000000001
18,2011-03-28,191.34583333333333,4738.099041666666,528.5766666666667,83.19384057971014,22.972058464222748,-87.75,-80.1666666666667,32.5697083333333,27.507500000000004
18,2011-03-29,191.17499999999998,4689.530791666667,515.7200416666667,83.1195652173913,23.18925225808172,-88.125,-80.5,46.8312916666667,32.2925
18,2011-03-30,185.7875,4700.323875,526.13825,80.77717391304347,22.48400870390376,-87.7916666666667,-81.1666666666667,50.5543333333333,35.997499999999995
18,2011-03-31,151.02083333333334,4189.458041666667,582.0568333333333,65.66123188405797,20.505202146290607,-51.6666666666667,-37.8333333333333,51.3373333333333,36.4925
18,2011-04-01,186.25833333333333,4708.7183749999995,595.6030833333333,80.98188405797102,22.500803864939385,-86.8333333333333,-81.0,71.3963333333333,37.865
18,2011-04-02,185.97916666666666,4712.315833333333,566.543,80.86050724637681,22.449927604008337,-81.5416666666667,-74.8333333333333,77.448125,41.622499999999995
18,2011-04-03,187.73333333333335,4676.339625,554.3382083333333,81.62318840579711,22.83601841210962,-83.9583333333333,-76.0,90.35275,42.2825
18,2011-04-04,181.10416666666666,4674.540541666666,599.770875,78.7409420289855,22.038120300230695,-44.6666666666667,-35.1666666666667,119.145916666667,52.0025
18,2011-04-05,183.7458333333333,4668.544583333333,618.9466666666666,79.88949275362319,22.388295323182593,-77.1666666666667,-70.6666666666667,107.51425,38.29250000000001
18,2011-04-06,185.875,4677.538666666666,609.578125,80.81521739130434,22.60417355537984,-87.875,-78.8333333333333,97.7508333333333,37.467499999999994
18,2011-04-07,153.97916666666666,4211.044166666667,595.261125,66.94746376811594,20.799706479502746,-55.75,-44.0,84.6079166666667,40.37749999999999
18,2011-04-08,137.87916666666666,3930.4276250000003,564.8350416666666,59.94746376811594,19.954639407009108,-38.75,-17.1666666666667,66.059125,42.2075
18,2011-04-09,118.27499999999999,4148.085166666667,549.2984166666666,51.423913043478265,16.219233645596557,-7.16666666666667,1.16666666666667,32.8997083333333,47.089999999999996
18,2011-04-10,155.42083333333332,4696.126666666666,567.3262916666666,67.57427536231884,18.825844567177587,-24.8333333333333,-17.3333333333333,82.201125,56.525000000000006
18,2011-04-11,150.24583333333334,4604.386750000001,556.21425,65.32427536231884,18.561611531534453,17.5833333333333,26.1666666666667,165.817083333333,66.7025
18,2011-04-12,156.25,4691.3296666666665,571.5852083333333,67.93478260869566,18.94563261346872,-57.125,-49.8333333333333,157.173333333333,46.28
18,2011-04-13,154.61249999999998,4670.942958333333,600.9944583333333,67.22282608695652,18.828905541030522,-52.3333333333333,-45.6666666666667,98.3375,43.79750000000001
18,2011-04-14,155.76666666666668,4670.943,573.05375,67.72463768115942,18.969461246309844,-54.125,-47.6666666666667,87.29,44.2925
18,2011-04-15,159.75416666666666,4753.089208333334,554.1683333333334,69.45833333333333,19.118828020220054,-64.875,-58.1666666666667,77.2466666666667,37.955000000000005
18,2011-04-16,151.93333333333334,4742.296375,584.8198333333333,66.05797101449275,18.22423940014598,-49.75,-41.0,78.4542916666667,45.8825
18,2011-04-17,152.5625,4694.9272083333335,591.97975,66.33152173913044,18.484340984590876,-56.375,-46.1666666666667,62.167,40.25
18,2011-04-18,156.65416666666667,4723.108958333333,592.1020416666667,68.11050724637681,18.86683381469147,-62.2916666666667,-56.1666666666667,61.934125,35.37500000000001
18,2011-04-19,168.52916666666667,4415.510083333334,624.0775416666667,73.27355072463769,21.71097015512169,-69.3333333333333,-50.3333333333333,52.7555833333333,37.009999999999984
18,2011-04-20,186.32083333333333,4627.171541666667,694.1682500000001,81.00905797101449,22.905029506701492,-67.9166666666667,-60.0,159.015416666667,46.84999999999999
18,2011-04-21,191.89583333333334,4681.136375,669.1189583333334,83.43297101449275,23.31842907007335,-95.5833333333333,-87.6666666666667,156.267083333333,39.065
18,2011-04-22,190.64583333333334,4661.948916666667,685.671375,82.88949275362319,23.26188184375274,-93.3333333333333,-86.0,167.835416666667,40.445
18,2011-04-23,183.13750000000002,4598.390416666666,737.9401666666666,79.625,22.654604142735817,-36.1666666666667,-22.6666666666667,141.756958333333,54.4625
18,2011-04-24,186.3083333333333,4623.574291666667,721.25625,81.0036231884058,22.921312299185654,-56.75,-48.5,189.299583333333,48.050000000000004
18,2011-04-25,185.85,4596.591875,762.8381666666668,80.80434782608695,22.9991432511071,-47.375,-41.3333333333333,183.531666666667,49.422500000000014
18,2011-04-26,179.89166666666665,4578.003874999999,860.8858749999999,78.21376811594202,22.35218212629601,-12.8333333333333,-4.66666666666667,176.249583333333,53.285
18,2011-04-27,168.55833333333334,4505.451291666667,1005.3741249999999,73.28623188405797,21.28124185660486,30.625,40.1666666666667,141.799583333333,67.1075
18,2011-04-28,165.23749999999998,4359.746833333334,12.021875,71.84239130434781,21.559187152342677,7.91666666666667,20.1666666666667,1.45041666666667,61.497499999999995
18,2011-04-29,184.8083333333333,4647.558458333334,0.0,80.35144927536231,22.619433670443133,-79.6666666666667,-72.0,0.0,45.807500000000005
18,2011-04-30,185.1291666666667,4610.982333333333,0.0,80.49094202898551,22.83843948196047,-58.375,-50.0,0.0,49.78999999999999
18,2011-05-01,178.98333333333335,4633.7675,0.0,77.81884057971014,21.971686346177517,-29.2916666666667,-22.5,0.0,57.31999999999999
18,2011-05-02,180.92916666666667,4635.566333333333,0.0,78.66485507246377,22.201934687496053,-28.2083333333333,-20.1666666666667,0.0,54.9575
18,2011-05-03,184.26666666666665,4693.1285,0.0,80.1159420289855,22.334147088071894,-77.7083333333333,-69.0,0.0,43.415
18,2011-05-04,184.48749999999998,4684.134375000001,0.0,80.21195652173913,22.403849074746777,-86.6666666666667,-79.5,0.0,44.044999999999995
18,2011-05-05,182.65,4650.5564583333335,0.0,79.41304347826087,22.340855178128106,-73.2083333333333,-65.1666666666667,0.0,50.254999999999995
18,2011-05-06,180.11666666666667,4627.171541666667,0.0,78.31159420289855,22.1423310042197,-45.3333333333333,-36.0,0.0,53.74250000000001
18,2011-05-07,177.86249999999998,4638.564125,0.0,77.33152173913042,21.8115166727376,-41.2083333333333,-28.6666666666667,0.0,53.7125
18,2011-05-08,179.36666666666667,4642.161875,0.0,77.98550724637681,21.97892741275613,-41.25,-33.1666666666667,0.0,52.45999999999999
18,2011-05-09,177.77083333333334,4651.755583333334,0.0,77.29166666666667,21.73845419926017,-27.2083333333333,-19.1666666666667,0.0,53.045000000000016
18,2011-05-10,175.48749999999998,4651.755625,0.0,76.29891304347825,21.459239829120076,-13.75,-5.16666666666667,0.0,52.9025
18,2011-05-11,170.52916666666667,4620.575916666667,0.0,74.14311594202898,20.99363284036989,-3.29166666666667,6.5,0.0,57.38749999999999
18,2011-05-12,172.1291666666667,4573.206916666667,0.0,74.83876811594203,21.41009786416047,16.5833333333333,24.1666666666667,0.0,64.295
18,2011-05-13,167.35,4550.421875,0.0,72.76086956521739,20.919875332072007,41.1666666666667,51.1666666666667,0.0,69.4775
18,2011-05-14,159.98749999999998,4610.982458333333,0.0,69.55978260869566,19.73683997695393,45.7916666666667,53.0,0.0,62.660000000000004
18,2011-05-15,163.92083333333332,4718.311958333333,0.0,71.26992753623188,19.762074837610903,-19.4166666666667,-11.8333333333333,0.0,46.55749999999998
18,2011-05-16,166.2875,4742.29625,0.0,72.29891304347827,19.94600672968642,-53.1666666666667,-45.8333333333333,0.0,44.20250000000001
18,2011-05-17,162.29583333333332,4697.325583333333,0.0,70.56340579710145,19.653583347228647,-53.5416666666667,-38.1666666666667,0.0,45.972500000000004
18,2011-05-18,169.125,4537.230541666667,0.0,73.53260869565217,21.203228845555042,3.25,13.6666666666667,0.0,60.04250000000001
18,2011-05-19,177.42083333333335,4601.388666666667,0.0,77.1394927536232,21.933136133203078,1.66666666666667,9.33333333333333,0.0,61.07
