ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
18,2011-05-20,175.79583333333335,4599.58975,0.0,76.43297101449275,21.74074978341517,10.1666666666667,18.1666666666667,0.0,61.5275
18,2011-05-21,173.45833333333334,4568.410166666667,0.0,75.41666666666667,21.59807861920552,16.4166666666667,23.8333333333333,0.0,64.925
18,2011-05-22,168.12083333333334,4563.613291666667,0.0,73.09601449275362,20.95548590902889,23.0833333333333,31.6666666666667,0.0,66.60499999999999
18,2011-05-23,164.59583333333333,4563.613249999999,0.0,71.56340579710145,20.51611111607185,37.7083333333333,50.0,0.0,70.65500000000002
18,2011-05-24,140.07500000000002,4237.426791666667,0.0,60.90217391304348,18.803706372783648,43.0833333333333,52.8333333333333,0.0,65.17250000000001
18,2011-05-25,171.60833333333335,4451.486583333333,0.0,74.61231884057972,21.92897551196958,12.25,27.6666666666667,0.0,58.865
18,2011-05-26,177.54999999999998,4416.709416666667,0.0,77.19565217391305,22.866878665872534,31.9166666666667,40.8333333333333,0.0,68.075
18,2011-05-27,180.71666666666667,4423.305083333334,0.0,78.57246376811594,23.240012152049477,19.2916666666667,27.3333333333333,0.0,53.42749999999999
18,2011-05-28,178.6208333333333,4324.969458333334,0.0,77.66123188405797,23.49276336090761,15.875,24.1666666666667,0.0,62.28499999999999
18,2011-05-29,175.4958333333333,4277.000875,0.0,76.30253623188406,23.340626476049323,36.8333333333333,46.1666666666667,0.0,71.0375
18,2011-05-30,168.92916666666667,4140.889875,0.0,73.44746376811595,23.20577070942323,35.5833333333333,43.0,0.0,71.72749999999999
18,2011-05-31,176.4125,4338.160791666666,0.0,76.70108695652173,23.13176372102928,44.4583333333333,54.1666666666667,0.0,77.61500000000001
18,2011-06-01,177.27083333333334,4352.551333333334,0.0,77.07427536231884,23.167460026382482,42.125,49.5,0.0,75.08749999999999
18,2011-06-02,182.67916666666667,4345.356125,0.0,79.42572463768116,23.913805063688667,-8.0,0.833333333333333,0.0,57.7475
18,2011-06-03,180.3708333333333,4193.055708333333,0.0,78.42210144927536,24.46925333169332,8.70833333333333,16.5,0.0,60.050000000000004
18,2011-06-04,178.88750000000002,4169.670958333333,0.0,77.77717391304348,24.40412539346755,18.5416666666667,27.8333333333333,0.0,59.945
18,2011-06-05,174.19583333333333,4116.305916666667,0.0,75.7373188405797,24.072165318562696,33.625,40.5,0.0,66.32000000000001
18,2011-06-06,175.84583333333333,4191.256833333334,0.0,76.45471014492755,23.865626828749047,37.9166666666667,45.8333333333333,0.0,67.97749999999999
18,2011-06-07,177.3125,4255.415,0.0,77.09239130434783,23.70186231346805,41.875,51.0,0.0,71.41250000000001
18,2011-06-08,174.74166666666667,4278.1999166666665,0.0,75.97463768115942,23.23381016744731,53.0833333333333,62.0,0.0,79.82
18,2011-06-09,175.8083333333333,4350.752375,0.0,76.43840579710144,22.985826739398785,49.8333333333333,57.6666666666667,0.0,77.1725
18,2011-06-10,182.475,4443.691583333333,0.0,79.33695652173913,23.358475842317215,28.5833333333333,37.1666666666667,0.0,63.095
18,2011-06-11,178.78333333333333,4327.9674583333335,0.0,77.73188405797102,23.49784752855039,37.0,44.6666666666667,0.0,69.2975
18,2011-06-12,180.64166666666665,4377.135333333334,0.0,78.53985507246377,23.47539967667336,29.7916666666667,40.0,0.0,63.9275
18,2011-06-13,180.5875,4317.174625000001,0.0,78.5163043478261,23.794309590461225,21.875,29.6666666666667,0.0,62.0975
18,2011-06-14,182.775,4337.561083333333,0.0,79.46739130434783,23.969348327909234,-14.0833333333333,-5.83333333333333,0.0,57.6875
18,2011-06-15,176.85416666666666,4215.24125,0.0,76.89311594202898,23.86590450520214,17.125,25.6666666666667,0.0,66.425
18,2011-06-16,176.26250000000002,4259.612208333333,0.0,76.63586956521739,23.538289523284366,45.7083333333333,53.6666666666667,0.0,66.3725
18,2011-06-17,175.9333333333333,4243.42275,0.0,76.4927536231884,23.583967551770428,48.0833333333333,57.1666666666667,0.0,68.54
18,2011-06-18,133.97916666666666,3411.1675416666662,0.0,58.2518115942029,22.341856575882456,69.0833333333333,82.3333333333333,0.0,71.045
18,2011-06-19,161.15833333333333,3985.5915,0.0,70.06884057971014,23.00091013954753,53.25,60.5,0.0,65.67500000000001
18,2011-06-20,97.8125,2452.3950416666667,0.0,42.52717391304348,22.687621476698947,31.75,38.1666666666667,0.0,67.0925
18,2011-06-21,34.079166666666666,993.549875,0.0,14.817028985507246,19.511215752729292,28.0833333333333,33.8333333333333,0.0,72.25999999999999
18,2011-06-22,123.02499999999999,3608.4384583333335,0.0,53.48913043478261,19.393630137080418,107.791666666667,119.0,0.0,71.09
18,2011-06-23,124.88333333333333,3472.3272500000003,0.0,54.29710144927537,20.45826837829809,85.0,94.5,0.0,71.81750000000001
18,2011-06-24,148.14583333333334,3744.549333333333,0.0,64.41123188405797,22.504787810988322,42.0833333333333,57.8333333333333,0.0,69.18499999999999
18,2011-06-25,176.52083333333334,4309.979208333333,0.0,76.74818840579711,23.297312857944537,31.4166666666667,44.5,0.0,65.2925
18,2011-06-26,181.1833333333333,4342.957458333333,0.0,78.77536231884056,23.731091182273804,25.5833333333333,34.6666666666667,0.0,65.3675
18,2011-06-27,175.05416666666667,4245.8211249999995,0.0,76.11050724637681,23.452859224937058,42.7916666666667,53.3333333333333,0.0,70.0025
18,2011-06-28,139.04166666666666,3769.1332500000003,0.0,60.45289855072464,20.984011303453446,73.75,89.8333333333333,0.0,73.78249999999998
18,2011-06-29,152.76666666666668,3948.415791666667,0.0,66.42028985507247,22.00851602448418,50.9583333333333,61.8333333333333,0.0,64.09999999999998
18,2011-06-30,163.90833333333333,3989.189083333333,0.0,71.26449275362319,23.372299899407988,23.0416666666667,38.0,0.0,65.97500000000001
18,2011-07-01,173.17916666666667,4235.627916666667,0.0,75.29528985507247,23.2574920595041,34.9583333333333,47.0,0.0,67.13749999999999
18,2011-07-02,154.51250000000002,4008.9762916666664,0.0,67.17934782608695,21.923766573368052,61.25,75.1666666666667,0.0,73.4525
18,2011-07-03,149.44583333333333,3934.624875,0.0,64.97644927536231,21.605559418870335,70.375,80.6666666666667,0.0,77.60750000000002
18,2011-07-04,118.02916666666665,3495.112458333333,0.0,51.31702898550724,19.20937454973085,96.875,109.666666666667,0.0,72.77750000000002
18,2011-07-05,88.65833333333335,3031.016291666667,0.0,38.54710144927537,16.638582714462025,127.333333333333,144.5,0.0,72.13250000000001
18,2011-07-06,158.2125,4157.07925,0.0,68.78804347826086,21.64898438007887,66.7916666666667,76.1666666666667,0.0,75.11749999999999
18,2011-07-07,173.15,4296.787875,0.0,75.28260869565217,22.922586483668724,47.5833333333333,56.5,0.0,71.1725
18,2011-07-08,171.725,4282.996958333333,0.0,74.66304347826086,22.807138346574625,48.9166666666667,57.1666666666667,0.0,71.585
18,2011-07-09,172.45000000000002,4290.791916666666,0.0,74.97826086956522,22.861819039115606,43.9166666666667,56.6666666666667,0.0,70.60249999999999
18,2011-07-10,170.57916666666668,4221.23725,0.0,74.16485507246377,22.986416120586973,50.5,61.1666666666667,0.0,75.05
18,2011-07-11,167.38750000000002,4245.221541666667,0.0,72.77717391304348,22.42888590119418,57.0416666666667,68.6666666666667,0.0,79.46000000000001
18,2011-07-12,167.12916666666666,4297.3875,0.0,72.66485507246377,22.122426933159325,57.9166666666667,66.6666666666667,0.0,80.165
18,2011-07-13,171.57916666666665,4348.953708333333,0.0,74.59963768115941,22.442167898576958,46.125,56.8333333333333,0.0,70.7225
18,2011-07-14,174.80416666666667,4332.164791666667,0.0,76.0018115942029,22.9525979706098,42.6666666666667,49.6666666666667,0.0,68.73499999999999
18,2011-07-15,174.51666666666665,4268.006666666667,0.0,75.87681159420289,23.25931165889046,35.4166666666667,43.1666666666667,0.0,69.71
18,2011-07-16,171.59583333333333,4214.641708333334,0.0,74.60688405797102,23.15960326309931,45.125,54.1666666666667,0.0,74.03
18,2011-07-17,168.375,4192.456166666667,0.0,73.20652173913044,22.84515536775439,50.4583333333333,59.3333333333333,0.0,78.5225
18,2011-07-18,165.5625,4246.420833333334,0.0,71.98369565217392,22.178081835585065,61.125,70.5,0.0,77.99
18,2011-07-19,166.91666666666666,4341.15875,0.0,72.57246376811595,21.871525405259344,60.6666666666667,68.8333333333333,0.0,75.905
18,2011-07-20,166.07500000000002,4312.977333333333,0.0,72.20652173913044,21.903429703471662,58.9166666666667,67.8333333333333,0.0,80.5925
18,2011-07-21,162.19583333333333,4330.365875,0.0,70.51992753623189,21.305912523564256,64.25,73.5,0.0,87.05749999999999
18,2011-07-22,164.88333333333333,4326.1686666666665,0.0,71.68840579710145,21.679953635135917,63.6666666666667,72.3333333333333,0.0,83.7575
18,2011-07-23,163.57500000000002,4320.172583333334,0.0,71.11956521739131,21.537776721921468,58.75,67.5,0.0,82.79
18,2011-07-24,151.70000000000002,4157.6788750000005,0.0,65.95652173913044,20.754853672210714,71.25,88.0,0.0,75.32000000000001
18,2011-07-25,145.46666666666667,3987.989916666667,0.0,63.246376811594196,20.748871140088486,76.7083333333333,97.3333333333333,0.0,72.8075
18,2011-07-26,167.42916666666667,4304.582708333333,0.0,72.79528985507247,22.125092587452542,51.5,62.8333333333333,0.0,71.36749999999999
18,2011-07-27,171.46666666666667,4333.963624999999,0.0,74.55072463768116,22.50502403687238,51.5,59.5,0.0,71.8325
18,2011-07-28,169.70416666666668,4309.379791666667,0.0,73.78442028985508,22.40076100793635,57.125,64.6666666666667,0.0,71.52499999999999
18,2011-07-29,166.67083333333332,4317.174625000001,0.0,72.46557971014492,21.960641838629456,61.9166666666667,70.6666666666667,0.0,74.76499999999999
18,2011-07-30,169.15833333333333,4357.348166666667,0.0,73.54710144927536,22.08290339229899,53.7916666666667,62.8333333333333,0.0,74.19500000000001
18,2011-07-31,168.34166666666667,4312.97725,0.0,73.19202898550724,22.202378041499962,56.7916666666667,65.8333333333333,0.0,72.95750000000002
18,2011-08-01,167.65416666666667,4338.160833333333,0.0,72.89311594202898,21.98334320374757,60.4166666666667,69.0,0.0,77.495
18,2011-08-02,167.80416666666667,4327.9674583333335,0.0,72.95833333333334,22.054833912494406,58.9166666666667,66.8333333333333,0.0,73.11500000000001
18,2011-08-03,167.23333333333332,4364.543541666667,0.0,72.71014492753623,21.795611279001793,61.5833333333333,70.3333333333333,0.0,69.02
18,2011-08-04,160.87916666666666,4161.876083333334,0.0,69.94746376811594,21.988504896953557,51.6666666666667,60.3333333333333,0.0,72.08
18,2011-08-05,170.24583333333334,4290.192041666666,0.0,74.01992753623189,22.572766887957265,56.0,66.6666666666667,0.0,73.13000000000001
18,2011-08-06,168.85,4318.973333333333,0.0,73.41304347826087,22.23850459831503,54.4583333333333,62.1666666666667,0.0,74.11999999999999
18,2011-08-07,164.29999999999998,4330.365875,0.0,71.43478260869564,21.58231414260502,59.7916666666667,70.1666666666667,0.0,74.90749999999998
18,2011-08-08,165.9125,4341.158708333333,0.0,72.13586956521739,21.739947041212854,62.2916666666667,72.5,0.0,72.49249999999999
18,2011-08-09,167.04999999999998,4346.555333333333,0.0,72.63043478260869,21.86181954353739,58.875,67.3333333333333,0.0,67.58
18,2011-08-10,168.01250000000002,4307.580875000001,0.0,73.04891304347827,22.186724565366788,55.4166666666667,68.0,0.0,68.6975
18,2011-08-11,173.3375,4317.174625000001,0.0,75.36413043478262,22.839045552081803,38.0833333333333,45.5,0.0,64.4075
18,2011-08-12,171.30416666666667,4243.422666666666,0.0,74.48007246376812,22.96342546886418,45.3333333333333,54.3333333333333,0.0,67.25750000000001
18,2011-08-13,169.67499999999998,4226.03425,0.0,73.77173913043478,22.838621299231857,57.4166666666667,68.8333333333333,0.0,70.66250000000001
18,2011-08-14,171.13750000000002,4333.9635,0.0,74.40760869565217,22.46182151357143,53.875,61.0,0.0,67.62500000000001
18,2011-08-15,168.65833333333333,4287.79375,0.0,73.32971014492755,22.37478935278649,57.75,68.0,0.0,68.7725
18,2011-08-16,171.0666666666667,4282.996875,0.0,74.3768115942029,22.719704230982476,57.9166666666667,66.8333333333333,0.0,71.95249999999999
18,2011-08-17,172.10833333333335,4299.785833333333,0.0,74.82971014492755,22.768798433048573,54.1666666666667,64.1666666666667,0.0,71.01499999999999
18,2011-08-18,168.9,4275.202,0.0,73.43478260869564,22.472844557988136,57.0,64.0,0.0,71.33749999999999
18,2011-08-19,166.41666666666666,4238.026375,0.0,72.35507246376811,22.336658351311513,58.875,72.5,0.0,71.795
18,2011-08-20,170.2125,4292.590625,0.0,74.00543478260869,22.555736665431496,53.2083333333333,59.6666666666667,0.0,72.90500000000002
18,2011-08-21,170.09166666666667,4322.571083333333,0.0,73.95289855072463,22.383393553729807,54.8333333333333,64.1666666666667,0.0,67.27999999999999
18,2011-08-22,170.9958333333333,4300.385416666667,0.0,74.34601449275362,22.618467982924653,29.25,41.1666666666667,0.0,62.570000000000014
18,2011-08-23,173.725,4277.600333333333,0.0,75.53260869565217,23.101870939945222,32.9583333333333,41.0,0.0,65.075
18,2011-08-24,170.85,4269.206,0.0,74.28260869565216,22.764227118578955,55.2083333333333,63.6666666666667,0.0,71.18
18,2011-08-25,158.07916666666668,4108.511125,0.0,68.73007246376812,21.886444156958575,72.0,86.8333333333333,0.0,71.6825
18,2011-08-26,170.39166666666668,4278.200125,0.0,74.08333333333333,22.655429126804165,54.0833333333333,65.3333333333333,0.0,67.5425
18,2011-08-27,166.02916666666667,4278.799708333333,0.0,72.18659420289855,22.07229380744786,54.25,63.6666666666667,0.0,67.6625
18,2011-08-28,166.38750000000002,4296.787791666667,0.0,72.34239130434783,22.027328515865054,46.75,56.0,0.0,65.825
18,2011-08-29,170.07083333333333,4258.412958333333,0.0,73.94384057971014,22.717843472287583,30.875,40.0,0.0,61.5875
18,2011-08-30,171.3083333333333,4233.829208333334,0.0,74.481884057971,23.01601823851978,47.5833333333333,54.8333333333333,0.0,66.425
18,2011-08-31,171.45833333333334,4241.024291666667,0.0,74.54710144927536,22.997089516657613,47.4583333333333,56.3333333333333,0.0,68.59249999999999
18,2011-09-01,168.9125,4251.217833333333,0.0,73.44021739130436,22.60130254048379,57.2916666666667,65.6666666666667,0.0,73.3325
18,2011-09-02,166.45833333333334,4293.7898749999995,0.0,72.37318840579711,22.052091827411818,59.2916666666667,67.8333333333333,0.0,75.90500000000002
18,2011-09-03,163.0625,4335.762458333334,0.0,70.89673913043478,21.393096671703233,65.0833333333333,73.1666666666667,0.0,78.53749999999998
18,2011-09-04,161.27916666666667,4386.129541666666,0.0,70.1213768115942,20.916155143325284,64.2083333333333,72.1666666666667,0.0,75.245
18,2011-09-05,167.32500000000002,4454.484583333334,0.0,72.75,21.367239176474122,34.0833333333333,42.5,0.0,62.58499999999999
18,2011-09-06,170.0375,4332.164791666667,0.0,73.92934782608695,22.32671252550748,-7.0,2.0,0.0,60.4025
18,2011-09-07,170.83333333333334,4308.180625,0.0,74.27536231884058,22.556086409316798,-2.125,7.5,0.0,61.715
18,2011-09-08,163.47083333333333,4166.672958333334,0.0,71.07427536231884,22.317004467989925,34.8333333333333,45.0,0.0,64.8725
18,2011-09-09,168.4375,4251.817208333333,0.0,73.2336956521739,22.53456813607727,49.25,62.6666666666667,0.0,65.7275
18,2011-09-10,157.725,4047.3511249999997,0.0,68.57608695652175,22.16739658336414,46.7916666666667,62.8333333333333,0.0,63.275000000000006
18,2011-09-11,153.49166666666667,3928.0292916666663,0.0,66.73550724637681,22.227730473935107,32.4583333333333,49.3333333333333,0.0,60.972500000000004
18,2011-09-12,164.74583333333334,4209.245166666667,0.0,71.6286231884058,22.26359307124649,47.2916666666667,56.6666666666667,0.0,67.4975
18,2011-09-13,168.50416666666666,4256.614208333333,0.0,73.26268115942028,22.518081769756083,45.9166666666667,55.6666666666667,0.0,71.3225
18,2011-09-14,167.29583333333332,4206.247083333333,0.0,72.73731884057972,22.624312039311636,24.7916666666667,36.5,0.0,61.160000000000004
18,2011-09-15,175.51250000000002,4298.586625,0.0,76.30978260869566,23.225624868422113,-36.0416666666667,-23.5,0.0,52.8125
18,2011-09-16,175.74166666666667,4193.055791666667,0.0,76.40942028985508,23.841256358723555,-49.375,-33.1666666666667,0.0,50.9075
18,2011-09-17,172.34583333333333,4082.7279166666667,0.0,74.93297101449275,24.012389966253842,-40.7083333333333,-24.6666666666667,0.0,52.1675
18,2011-09-18,171.04999999999998,4009.5757916666666,0.0,74.3695652173913,24.266642338795208,-26.7083333333333,-14.8333333333333,0.0,54.4175
18,2011-09-19,165.975,4043.7532916666664,0.0,72.16304347826087,23.347644054983203,-6.625,4.33333333333333,0.0,57.53
18,2011-09-20,167.89166666666668,4124.100791666667,0.0,72.9963768115942,23.157139268241224,14.8333333333333,22.0,0.0,62.0
18,2011-09-21,167.20000000000002,4090.5227916666668,0.0,72.69565217391305,23.25104593649791,34.25,45.8333333333333,0.0,65.75
18,2011-09-22,155.13333333333333,3918.4354166666667,0.0,67.44927536231884,22.520470985886337,61.7916666666667,82.8333333333333,0.0,68.3
18,2011-09-23,160.97083333333333,4097.718041666666,0.0,69.98731884057972,22.345504196087134,54.9583333333333,69.6666666666667,0.0,65.96
18,2011-09-24,136.9,3603.041833333333,0.0,59.52173913043478,21.613205434611704,46.0833333333333,55.3333333333333,0.0,63.155
18,2011-09-25,156.26250000000002,3956.8103749999996,0.0,67.94021739130434,22.46438679791422,53.3333333333333,61.8333333333333,0.0,66.25249999999998
18,2011-09-26,155.93333333333334,3976.5975,0.0,67.79710144927536,22.30552068138095,65.75,74.3333333333333,0.0,70.06249999999999
18,2011-09-27,155.99166666666667,4039.5561249999996,0.0,67.82246376811595,21.966091564632546,66.375,74.0,0.0,69.11749999999999
18,2011-09-28,157.54166666666666,4071.9350833333333,0.0,68.4963768115942,22.007951884028824,61.25,69.5,0.0,64.7375
18,2011-09-29,158.09583333333333,4091.1224166666666,0.0,68.7373188405797,21.98178658618183,38.2916666666667,45.6666666666667,0.0,60.349999999999994
18,2011-09-30,156.1,4040.755416666667,0.0,67.8695652173913,21.974822570820862,13.25,22.1666666666667,0.0,58.1975
18,2011-10-01,149.80833333333334,3806.9083750000004,0.0,65.13405797101449,22.3845612284039,-22.125,-4.16666666666667,0.0,48.065
18,2011-10-02,154.42916666666667,3817.1017916666665,0.0,67.14311594202898,23.01339142452715,-44.125,-34.0,0.0,48.5675
18,2011-10-03,166.74583333333334,4035.958458333333,0.0,72.49818840579711,23.50137871181494,-23.7083333333333,-14.3333333333333,0.0,54.64249999999999
18,2011-10-04,169.02083333333334,4156.479666666667,0.0,73.4873188405797,23.13127736406853,-13.1666666666667,-5.33333333333333,0.0,56.3225
18,2011-10-05,175.11249999999998,4184.661166666667,0.0,76.13586956521739,23.803558547770912,-19.3333333333333,-12.3333333333333,0.0,53.262499999999996
18,2011-10-06,171.3166666666667,4223.036208333334,0.0,74.48550724637681,23.075963772997223,-28.7083333333333,-21.6666666666667,0.0,48.245000000000005
18,2011-10-07,171.79999999999998,4088.724083333333,0.0,74.69565217391305,23.901237812798527,-9.33333333333333,-3.33333333333333,0.0,54.935
18,2011-10-08,174.72916666666666,4068.937,0.0,75.96920289855072,24.426963186098867,10.4166666666667,19.1666666666667,0.0,61.75999999999999
18,2011-10-09,172.6833333333333,4131.296125,0.0,75.07971014492753,23.776566273401933,25.1666666666667,32.0,0.0,63.349999999999994
18,2011-10-10,173.3166666666667,4164.274458333333,0.0,75.35507246376812,23.67478373692021,27.0416666666667,35.3333333333333,0.0,62.5025
18,2011-10-11,172.17499999999998,4208.045958333333,0.0,74.8586956521739,23.274194278395424,24.4583333333333,30.8333333333333,0.0,62.157500000000006
18,2011-10-12,171.29583333333335,4281.79775,0.0,74.47644927536233,22.756511528623957,8.875,17.6666666666667,0.0,59.74250000000001
18,2011-10-13,169.68333333333334,4235.627875,0.0,73.77536231884058,22.788011355013357,0.333333333333333,9.16666666666667,0.0,60.57500000000001
18,2011-10-14,158.91666666666666,4035.359,0.0,69.09420289855073,22.4012528308441,-0.25,14.5,0.0,60.26749999999999
18,2011-10-15,175.375,4368.141083333333,0.0,76.25,22.8378946398881,-62.7916666666667,-55.8333333333333,0.0,48.754999999999974
18,2011-10-16,175.6208333333333,4227.233291666666,0.0,76.356884057971,23.632238188678418,-56.5,-47.8333333333333,0.0,51.8525
18,2011-10-17,111.89999999999999,2696.435125,0.0,48.65217391304348,23.606149248630633,7.58333333333333,21.5,0.0,50.3225
18,2011-10-18,0.0,20.986333333333334,0.0,0.0,0.0,122.125,129.5,0.0,51.39499999999999
18,2011-10-19,73.72500000000001,1953.5215,0.0,32.05434782608696,21.467507524232516,47.0,60.3333333333333,0.0,53.150000000000006
18,2011-10-20,177.41666666666666,4353.151041666667,0.0,77.1376811594203,23.183324659061224,-59.5416666666667,-52.3333333333333,0.0,52.01749999999999
18,2011-10-21,180.975,4189.458041666667,0.0,78.68478260869564,24.57229824864081,-73.25,-67.5,0.0,47.80250000000001
18,2011-10-22,181.2125,4121.7022916666665,0.0,78.78804347826087,25.009014024393544,-80.6666666666667,-73.5,0.0,47.5925
18,2011-10-23,183.8708333333333,4071.9349166666666,0.0,79.94384057971014,25.686034076742537,-82.9166666666667,-72.0,0.0,48.214999999999996
18,2011-10-24,181.99166666666667,4094.72,0.0,79.1268115942029,25.282052591847282,-76.7083333333333,-67.5,0.0,50.76499999999999
18,2011-10-25,176.39583333333334,4015.5718333333334,0.0,76.69384057971016,24.98768146249767,-72.25,-61.5,0.0,47.30750000000001
18,2011-10-26,174.975,4097.118416666667,0.0,76.07608695652173,24.293076835444975,-67.2916666666667,-59.1666666666667,0.0,46.33249999999999
18,2011-10-27,186.6,4268.6064166666665,0.0,81.13043478260869,24.866265389463464,-80.5833333333333,-70.3333333333333,0.0,38.9
18,2011-10-28,181.65,4128.897833333333,0.0,78.97826086956522,25.025703994371064,-79.0,-71.1666666666667,0.0,37.692499999999995
18,2011-10-29,179.54999999999998,4030.5620833333337,0.0,78.06521739130434,25.339896244826893,-77.75,-69.1666666666667,0.0,37.6475
18,2011-10-30,173.025,3839.887041666667,0.0,75.22826086956522,25.631584062764688,-74.5833333333333,-62.3333333333333,0.0,38.945
18,2011-10-31,167.975,3779.3264999999997,0.0,73.03260869565219,25.28222400649075,-67.7083333333333,-51.1666666666667,0.0,41.839999999999996
18,2011-11-01,167.18333333333334,3761.3384583333336,0.0,72.68840579710145,25.283407444252383,-67.5416666666667,-60.3333333333333,0.0,44.54749999999999
18,2011-11-02,167.44583333333333,3787.121541666667,0.0,72.80253623188405,25.150703635949306,-52.875,-46.3333333333333,0.0,49.595
18,2011-11-03,165.75,3785.32275,0.0,72.06521739130434,24.907816645225296,-54.0833333333333,-47.3333333333333,0.0,51.77000000000001
18,2011-11-04,179.86666666666667,4331.565083333334,0.0,78.20289855072464,23.620597540882436,-80.9583333333333,-63.1666666666667,0.0,42.027499999999996
18,2011-11-05,178.73749999999998,4400.519958333333,0.0,77.71195652173913,23.104507848925692,-81.4166666666667,-68.0,0.0,37.347500000000004
18,2011-11-06,166.4375,4214.641666666666,0.0,72.36413043478261,22.4634038678654,-68.9583333333333,-53.1666666666667,0.0,43.9175
18,2011-11-07,168.92083333333332,4281.197958333333,0.0,73.44384057971014,22.444138680251857,-50.7916666666667,-33.6666666666667,0.0,53.2475
18,2011-11-08,177.27083333333334,4446.6897500000005,0.0,77.07427536231884,22.676994505357108,-29.7083333333333,-17.3333333333333,0.0,55.04749999999999
18,2011-11-09,180.19583333333333,4526.437666666667,0.0,78.34601449275362,22.645047623788724,-35.2083333333333,-22.6666666666667,0.0,55.72999999999999
18,2011-11-10,172.66666666666666,4381.3324999999995,0.0,75.07246376811594,22.417507814244996,-65.5833333333333,-50.5,0.0,45.199999999999996
18,2011-11-11,142.47916666666666,3602.4424999999997,0.0,61.94746376811594,22.49776347729507,-38.125,-23.3333333333333,0.0,36.6575
18,2011-11-12,123.15833333333335,3192.310708333333,0.0,53.54710144927537,21.94540935345027,-24.4583333333333,-5.66666666666667,0.0,45.07249999999999
18,2011-11-13,156.62083333333334,4058.1439166666664,0.0,68.09601449275362,21.953669589821583,-35.7083333333333,-10.8333333333333,0.0,56.974999999999994
18,2011-11-14,171.9125,4414.310833333334,0.0,74.7445652173913,22.152848793120402,-27.5416666666667,-14.5,0.0,60.192499999999995
18,2011-11-15,127.71666666666665,3275.6562083333333,0.0,55.528985507246375,22.178608682254406,-14.1666666666667,5.33333333333333,0.0,50.074999999999996
18,2011-11-16,180.77083333333334,4551.021458333334,0.0,78.59601449275362,22.59459258451884,-60.9166666666667,-52.0,0.0,48.1175
18,2011-11-17,185.9,4595.392375,0.0,80.82608695652175,23.011335711385616,-87.8333333333333,-78.3333333333333,0.0,35.26999999999999
18,2011-11-18,166.84166666666667,4238.02625,0.0,72.53985507246377,22.393703056673818,-70.75,-56.8333333333333,0.0,35.15749999999999
18,2011-11-19,160.45833333333334,4148.085291666667,0.0,69.76449275362319,22.00389871309467,-59.875,-41.3333333333333,0.0,47.9075
18,2011-11-20,180.88750000000002,4518.642708333334,0.0,78.64673913043478,22.77118290268303,-66.5416666666667,-53.6666666666667,0.0,52.22749999999999
18,2011-11-21,188.4416666666667,4620.5758749999995,0.0,81.93115942028986,23.19881856477227,-88.5416666666667,-78.1666666666667,0.0,35.045
18,2011-11-22,187.48749999999998,4656.552291666667,0.0,81.51630434782608,22.903026295697757,-87.125,-74.8333333333333,0.0,31.550000000000008
18,2011-11-23,176.25,4454.4845,0.0,76.63043478260869,22.50695338596419,-72.7083333333333,-54.5,0.0,36.957499999999996
18,2011-11-24,181.3166666666667,4524.0391666666665,0.0,78.83333333333334,22.797982088400477,-86.7916666666667,-73.3333333333333,0.0,39.7775
18,2011-11-25,173.1833333333333,4386.729083333334,0.0,75.29710144927536,22.456926540565238,-59.9166666666667,-40.6666666666667,0.0,49.79
18,2011-11-26,175.7125,4417.309,0.0,76.39673913043478,22.627153111392783,-69.5416666666667,-53.5,0.0,50.88499999999999
18,2011-11-27,178.9625,4522.2404166666665,0.0,77.80978260869566,22.51092954755004,-64.375,-48.1666666666667,0.0,57.245000000000005
18,2011-11-28,179.73333333333335,4498.256083333333,0.0,78.14492753623189,22.72843280086217,-61.375,-46.0,0.0,45.17750000000001
18,2011-11-29,179.4333333333333,4567.810583333333,0.0,78.01449275362317,22.34498546930285,-58.875,-48.3333333333333,0.0,47.435
18,2011-11-30,170.9416666666667,4386.729,0.0,74.32246376811595,22.166246890463388,-60.7916666666667,-44.3333333333333,0.0,38.48
18,2011-12-01,148.79999999999998,3821.8987500000003,0.0,64.69565217391305,22.146688213548302,-46.5,-27.1666666666667,0.0,37.294999999999995
18,2011-12-02,158.75833333333333,4068.3374166666667,0.0,69.02536231884058,22.197527563590384,-56.5,-30.5,0.0,33.49999999999999
18,2011-12-03,172.54999999999998,4295.588583333333,0.0,75.02173913043478,22.849532668815677,-77.625,-58.6666666666667,0.0,34.82750000000001
18,2011-12-04,129.19166666666666,3243.2774166666663,0.0,56.17028985507246,22.65872355267653,-23.5416666666667,-4.0,0.0,48.905
18,2011-12-05,181.52083333333334,4504.851875,0.0,78.92210144927536,22.92086478302784,-69.7083333333333,-56.8333333333333,0.0,47.90749999999999
18,2011-12-06,184.75833333333333,4583.99975,0.0,80.32971014492753,22.926855223129344,-73.2083333333333,-60.6666666666667,0.0,38.779999999999994
18,2011-12-07,185.48333333333335,4620.575916666667,0.0,80.64492753623189,22.83462163173226,-71.3333333333333,-61.1666666666667,0.0,35.292500000000004
18,2011-12-08,183.0583333333333,4574.40625,0.0,79.59057971014492,22.763540501992892,-77.0416666666667,-63.1666666666667,0.0,34.6325
18,2011-12-09,174.7458333333333,4426.902791666666,0.0,75.97644927536231,22.45390502999681,-68.7916666666667,-49.6666666666667,0.0,35.277499999999996
18,2011-12-10,173.26250000000002,4365.742791666667,0.0,75.33152173913044,22.57519284113422,-77.0416666666667,-55.6666666666667,0.0,25.152500000000007
18,2011-12-11,184.05416666666667,4531.834041666667,0.0,80.02355072463769,23.10237845788036,-88.7083333333333,-73.3333333333333,0.0,30.267500000000002
18,2011-12-12,184.92916666666667,4580.402125,0.0,80.40398550724638,22.966078399842583,-85.1666666666667,-71.0,0.0,33.20750000000001
18,2011-12-13,185.5375,4591.794791666666,0.0,80.66847826086956,22.984458010813217,-87.7916666666667,-76.6666666666667,0.0,34.43749999999999
18,2011-12-14,180.1208333333333,4551.621041666666,0.0,78.31340579710144,22.51038324364993,-77.5416666666667,-63.1666666666667,0.0,40.52750000000002
18,2011-12-15,173.6833333333333,4524.638666666667,0.0,75.51449275362319,21.835305915649787,-58.75,-48.0,0.0,50.99750000000001
18,2011-12-16,166.10833333333332,4318.973333333333,0.0,72.22101449275362,21.877411517037483,-62.7916666666667,-50.0,0.0,36.92749999999999
18,2011-12-17,161.07916666666668,4218.23925,0.0,70.03442028985506,21.72166960552452,-60.625,-43.8333333333333,0.0,26.150000000000006
18,2011-12-18,134.40416666666667,3562.268583333333,0.0,58.43659420289855,21.462045421445662,-33.375,-13.1666666666667,0.0,25.955000000000002
18,2011-12-19,89.25833333333333,2859.5285833333332,0.0,38.80797101449275,17.755764210124415,22.0,36.8333333333333,0.0,40.53499999999999
18,2011-12-20,142.4375,4239.825125,0.0,61.92934782608695,19.11003296784951,-36.0,-17.1666666666667,0.0,34.032500000000006
18,2011-12-21,60.26666666666667,1762.8462916666667,0.0,26.20289855072464,19.446782768835497,55.625,68.3333333333333,0.0,44.974999999999994
18,2011-12-22,78.33749999999999,2264.717958333333,1543.7541666666666,34.05978260869565,19.676172516772738,36.0,49.8333333333333,0.7,42.1475
18,2011-12-23,155.27916666666667,4167.272708333333,1808.8364583333332,67.51268115942028,21.19562892910559,-44.75,-33.1666666666667,0.0290833333333333,30.3575
18,2011-12-24,164.50416666666666,4244.022458333334,1804.9156249999999,71.52355072463767,22.048764913692317,-59.375,-46.0,0.313458333333333,24.5825
18,2011-12-25,175.83333333333334,4473.072583333334,1934.7395833333333,76.44927536231883,22.360437763470475,-70.7083333333333,-59.0,0.23375,36.6875
18,2011-12-26,184.91666666666666,4585.79875,83.03333333333333,80.39855072463769,22.937501103573045,-76.6666666666667,-68.3333333333333,0.0,35.21000000000001
18,2011-12-27,186.6875,4696.726,0.0,81.16847826086956,22.610233791936484,-73.5833333333333,-63.1666666666667,0.0,35.269999999999996
18,2011-12-28,184.52083333333334,4630.169541666667,0.0,80.22644927536233,22.669062061313348,-77.2916666666667,-66.6666666666667,0.0,25.10000000000001
18,2011-12-29,187.51666666666665,4654.753583333333,0.0,81.52898550724636,22.915440881227216,-80.375,-72.3333333333333,0.0,21.169999999999998
18,2011-12-30,163.4625,4396.3227916666665,0.0,71.07065217391305,21.150157337457408,-55.6666666666667,-33.0,0.0,38.60521739130434
18,2011-12-31,173.07500000000002,4529.435791666667,0.0,75.25,21.73578204768863,-67.2916666666667,-52.8333333333333,0.0,41.78000000000001
18,2012-01-01,182.3791666666667,4607.3845833333335,0.0,79.29528985507247,22.516754881030515,-81.0833333333333,-73.3333333333333,0.0,41.87
18,2012-01-02,182.23333333333335,4569.6095,0.0,79.23188405797103,22.684738038216278,-79.5416666666667,-68.6666666666667,0.0,29.982500000000005
18,2012-01-03,183.5666666666667,4522.24025,0.0,79.81159420289856,23.090068885413352,-78.0833333333333,-69.8333333333333,0.0,11.524999999999999
18,2012-01-04,181.91666666666666,4544.425833333334,0.0,79.09420289855072,22.770811469704675,-75.7916666666667,-66.3333333333333,0.0,18.2525
18,2012-01-05,180.10416666666666,4575.605625,0.0,78.30615942028986,22.39031548358633,-77.1666666666667,-65.8333333333333,0.0,31.6775
18,2012-01-06,178.35833333333335,4589.995916666667,0.0,77.54710144927537,22.10375937577238,-76.625,-64.6666666666667,0.0,41.712500000000006
18,2012-01-07,169.625,4462.879166666667,0.0,73.75,21.620203138668888,-67.9166666666667,-46.6666666666667,0.0,42.35750000000001
18,2012-01-08,178.74166666666667,4492.859583333334,0.0,77.71376811594203,22.630179325595932,-76.75,-65.6666666666667,0.0,29.48
18,2012-01-09,181.47083333333333,4558.216791666667,0.0,78.90036231884058,22.646281154616606,-79.875,-70.8333333333333,0.0,34.52749999999999
18,2012-01-10,182.275,4604.986333333333,0.0,79.25000000000001,22.51561423381713,-78.7083333333333,-68.0,0.0,38.870000000000005
18,2012-01-11,182.49166666666667,4618.77725,0.0,79.34420289855073,22.475070226769557,-81.1666666666667,-71.3333333333333,0.0,38.42750000000001
18,2012-01-12,179.73749999999998,4655.353208333333,0.0,78.14673913043478,21.961960065024428,-71.4166666666667,-61.5,0.0,39.964999999999996
18,2012-01-13,176.51250000000002,4591.195125,0.0,76.7445652173913,21.86929350993332,-69.3333333333333,-56.6666666666667,0.0,28.647499999999997
18,2012-01-14,165.87916666666666,4356.748500000001,0.0,72.1213768115942,21.657802672234933,-62.2083333333333,-42.8333333333333,0.0,16.355
18,2012-01-15,166.99166666666667,4303.983166666667,0.0,72.60507246376811,22.0703526734415,-64.0,-42.6666666666667,0.0,11.457499999999998
18,2012-01-16,176.59166666666667,4478.469,0.0,76.77898550724638,22.42981393616633,-72.5416666666667,-62.1666666666667,0.0,23.419999999999998
18,2012-01-17,174.29583333333335,4574.406208333333,0.0,75.78079710144928,21.67391249174487,-65.9166666666667,-55.5,0.0,42.237500000000004
18,2012-01-18,178.57500000000002,4539.628916666667,0.0,77.6413043478261,22.37614888015719,-66.7083333333333,-55.6666666666667,0.0,23.412499999999998
18,2012-01-19,0.7625000000000001,1151.8462083333334,0.0,0.3315217391304348,0.3765567082903031,114.291666666667,123.833333333333,0.0,22.39250000000001
18,2012-01-20,54.3375,3119.158625,0.0,23.625,9.909397041325526,62.2916666666667,81.5,0.0,17.270000000000003
18,2012-01-21,132.26250000000002,4228.432583333333,0.0,57.5054347826087,17.79272041525395,-22.75,0.666666666666667,0.0,21.192499999999995
18,2012-01-22,84.90833333333333,2863.126208333333,0.0,36.916666666666664,16.869214544996648,20.4583333333333,39.3333333333333,0.0,25.332500000000007
18,2012-01-23,138.025,4435.297208333333,0.0,60.0108695652174,17.701907481153107,-23.6666666666667,-6.83333333333333,0.0,41.945
18,2012-01-24,153.84583333333333,4252.416875,0.0,66.88949275362319,20.579505906142952,-36.4166666666667,-21.0,0.0,34.78250000000001
18,2012-01-25,181.5375,4511.44725,0.0,78.92934782608695,22.889457756599057,-67.9166666666667,-59.1666666666667,0.0,30.957499999999985
18,2012-01-26,183.79999999999998,4603.787125,0.0,79.91304347826087,22.709904656303294,-76.25,-68.3333333333333,0.0,32.262499999999996
18,2012-01-27,181.63333333333333,4687.132291666667,0.0,78.97101449275362,22.04313597637029,-67.6666666666667,-55.6666666666667,0.0,37.6775
18,2012-01-28,182.36666666666667,4647.5581250000005,0.0,79.28985507246377,22.320589888026173,-77.2083333333333,-67.8333333333333,0.0,34.264999999999986
18,2012-01-29,181.51666666666665,4621.775000000001,0.0,78.92028985507245,22.340492679880683,-80.4166666666667,-69.8333333333333,0.0,30.972500000000007
18,2012-01-30,181.8083333333333,4598.9904166666665,0.0,79.04710144927536,22.48724848457833,-74.4583333333333,-64.1666666666667,0.0,27.02
18,2012-01-31,181.03333333333333,4635.566125,78.30416666666666,78.71014492753623,22.21471804470149,-76.2916666666667,-67.0,0.222333333333333,42.83913043478262
18,2012-02-01,181.4625,4651.155916666667,10.709375,78.8967391304348,22.192745330278203,-71.5,-60.3333333333333,0.0,45.5825
18,2012-02-02,182.77916666666667,4627.171791666667,0.0,79.46920289855072,22.46963962438911,-66.75,-58.6666666666667,0.0,32.25499999999999
18,2012-02-03,181.45416666666665,4586.398625,0.0,78.89311594202898,22.50506048680455,-66.2916666666667,-54.8333333333333,0.0,33.087500000000006
18,2012-02-04,183.48333333333335,4622.974416666667,0.0,79.77536231884058,22.576684771352628,-80.2916666666667,-69.3333333333333,0.0,33.50000000000001
18,2012-02-05,182.58333333333334,4652.954708333334,0.0,79.38405797101449,22.321190001076346,-74.5416666666667,-62.8333333333333,0.0,29.930000000000003
18,2012-02-06,175.6916666666667,4481.467083333334,0.0,76.3876811594203,22.3005713375794,-62.4166666666667,-43.5,0.0,38.2175
18,2012-02-07,182.85416666666666,4609.183666666667,0.0,79.50181159420289,22.566587200919862,-75.625,-66.6666666666667,0.0,32.50249999999998
18,2012-02-08,159.24166666666667,4366.342375,0.0,69.23550724637681,20.745502820436883,-48.5833333333333,-34.6666666666667,0.0,25.280000000000005
18,2012-02-09,181.5583333333333,4582.800875,0.0,78.93840579710144,22.535657725788585,-75.75,-64.8333333333333,0.0,30.222499999999997
18,2012-02-10,183.26250000000002,4625.3730000000005,0.0,79.67934782608695,22.537818841853404,-71.2083333333333,-61.6666666666667,0.0,31.250000000000004
18,2012-02-11,181.7125,4615.179541666666,0.0,79.0054347826087,22.396556006140933,-76.5416666666667,-67.1666666666667,0.0,21.312499999999996
18,2012-02-12,176.14166666666665,4548.622958333333,0.0,76.58333333333333,22.027600947958444,-67.75,-55.5,0.0,20.03
18,2012-02-13,154.49583333333334,4067.138125,445.90616666666665,67.17210144927537,21.607916220231914,-42.5416666666667,-19.0,1.59629166666667,29.562499999999996
18,2012-02-14,89.1375,2421.2155,499.1673333333333,38.7554347826087,20.94170520963541,25.75,34.6666666666667,0.216458333333333,32.65250000000001
18,2012-02-15,165.67083333333332,4274.002833333333,840.369875,72.03079710144927,22.04937526623332,-48.4583333333333,-38.1666666666667,0.647125,33.95750000000001
18,2012-02-16,182.19583333333333,4601.388458333334,565.9369166666667,79.21557971014492,22.523432684051954,-70.125,-61.3333333333333,0.0,36.10250000000001
18,2012-02-17,181.60833333333335,4607.984375,0.0,78.96014492753623,22.418668381685023,-69.4583333333333,-59.5,0.0,35.824999999999996
18,2012-02-18,182.02916666666667,4642.16175,0.0,79.14311594202898,22.30518090820271,-74.2083333333333,-63.8333333333333,0.0,31.760000000000005
18,2012-02-19,182.1291666666667,4643.360874999999,0.0,79.18659420289855,22.31167117120145,-75.7916666666667,-66.6666666666667,0.0,28.587499999999995
18,2012-02-20,181.79166666666666,4631.368875,0.0,79.03985507246377,22.32799038755517,-72.6666666666667,-63.8333333333333,0.0,27.95
18,2012-02-21,181.79166666666666,4705.7202916666665,0.0,79.03985507246377,21.97520322347865,-70.7916666666667,-58.6666666666667,0.0,33.02
18,2012-02-22,179.625,4697.925333333334,0.0,78.09782608695653,21.74932129615229,-70.4166666666667,-58.1666666666667,0.0,38.165
18,2012-02-23,180.24166666666667,4688.931208333333,0.0,78.36594202898551,21.865850339911177,-64.1666666666667,-53.3333333333333,0.0,33.76999999999999
18,2012-02-24,180.55416666666667,4727.905666666667,0.0,78.50181159420289,21.72319748177905,-69.25,-58.0,0.0,36.1475
18,2012-02-25,183.45833333333334,4730.903791666667,0.0,79.76449275362319,22.058621327620237,-75.9166666666667,-69.1666666666667,0.0,29.727499999999996
18,2012-02-26,183.11666666666667,4646.358958333333,0.0,79.61594202898551,22.418169758940127,-75.1666666666667,-66.3333333333333,0.0,27.05
18,2012-02-27,182.70833333333334,4696.126458333333,0.0,79.43840579710145,22.131131092807706,-69.5416666666667,-60.3333333333333,0.0,37.129999999999995
18,2012-02-28,181.39166666666665,4647.558291666667,0.0,78.8659420289855,22.20125492000807,-71.6666666666667,-59.6666666666667,0.0,31.39739130434783
18,2012-02-29,180.23333333333335,4706.319833333334,0.0,78.36231884057972,21.784054507227204,-61.4583333333333,-49.5,0.0,32.7725
18,2012-03-01,178.9375,4708.718208333333,0.0,77.79891304347825,21.616416629730896,-64.2083333333333,-53.6666666666667,0.0,38.69749999999999
18,2012-03-02,172.4,4675.73975,0.0,74.95652173913044,20.97355111919278,-52.9583333333333,-40.1666666666667,0.0,42.214999999999996
18,2012-03-03,173.0625,4726.106833333333,0.0,75.2445652173913,20.829770088072134,-61.9166666666667,-50.8333333333333,0.0,40.377500000000005
18,2012-03-04,181.4958333333333,4797.46,0.0,78.91123188405797,21.519904253732413,-77.7916666666667,-68.8333333333333,0.0,27.259999999999994
18,2012-03-05,183.4,4736.300166666667,0.0,79.73913043478261,22.026482626153935,-77.1666666666667,-65.6666666666667,0.0,18.657500000000002
18,2012-03-06,181.35833333333335,4700.9235,0.0,78.85144927536233,21.945191253969092,-70.625,-59.8333333333333,0.0,30.417499999999993
18,2012-03-07,179.76250000000002,4690.730166666667,0.0,78.15760869565219,21.799357125672792,-58.9166666666667,-50.0,0.0,55.070000000000014
18,2012-03-08,172.94583333333333,4675.739916666666,0.0,75.19384057971014,21.039954448801822,-54.375,-45.3333333333333,0.0,52.152499999999996
18,2012-03-09,180.22083333333333,4729.7045,0.0,78.35688405797102,21.674846147599943,-65.8333333333333,-53.3333333333333,0.0,30.822500000000005
18,2012-03-10,182.89166666666665,4721.909625,0.0,79.51811594202897,22.032373478323162,-79.625,-71.5,0.0,27.965000000000003
18,2012-03-11,181.3125,4715.913625,0.0,78.83152173913044,21.869907286522874,-71.25,-63.6666666666667,0.0,48.2225
18,2012-03-12,160.6,4297.987041666666,0.0,69.82608695652173,21.255213765816283,-32.0,-17.0,0.0,53.18000000000001
18,2012-03-13,172.2125,4693.128458333334,273.693625,74.875,20.87311508440048,-39.125,-29.5,0.0,58.15250000000001
18,2012-03-14,175.2458333333333,4687.132375,1901.8739583333333,76.19384057971014,21.267944566591797,-57.875,-47.3333333333333,305.632833333333,48.5375
18,2012-03-15,170.80416666666667,4653.5543333333335,197.86458333333334,74.2626811594203,20.87847191903899,-21.0416666666667,-5.33333333333333,917.585416666667,54.169999999999995
18,2012-03-16,169.92083333333332,4645.759541666667,0.0,73.8786231884058,20.805345855911906,8.375,18.3333333333333,3336.4625,58.48249999999999
18,2012-03-17,177.20000000000002,4670.943041666666,0.0,77.04347826086956,21.5796394363012,1.79166666666667,9.66666666666667,196.204166666667,54.0425
18,2012-03-18,100.66666666666667,2735.4097500000003,0.0,43.768115942028984,20.933812769935308,31.0,36.6666666666667,0.0,61.137499999999996
18,2012-03-19,101.02916666666665,2837.342958333333,0.0,43.92572463768116,20.254427639810686,61.2083333333333,77.1666666666667,0.0,62.45000000000001
18,2012-03-20,175.975,4614.579958333333,0.0,76.51086956521739,21.692211801978836,24.25,34.6666666666667,0.0,62.74250000000001
18,2012-03-21,178.65833333333333,4646.95875,0.0,77.67753623188406,21.869532471700502,24.375,33.5,0.0,65.05999999999999
18,2012-03-22,173.91666666666666,4630.1696249999995,0.0,75.6159420289855,21.366300856034453,31.2083333333333,44.0,0.0,65.83999999999999
18,2012-03-23,166.18333333333334,4641.562041666667,0.0,72.2536231884058,20.366122136439422,20.5,36.6666666666667,0.0,58.220000000000006
18,2012-03-24,144.19583333333333,4297.387458333334,0.0,62.693840579710134,19.08680502353146,10.0833333333333,21.8333333333333,0.0,54.2075
18,2012-03-25,174.14583333333334,4769.278666666666,0.0,75.71557971014494,20.770427099061898,-45.4583333333333,-38.5,0.0,50.637499999999996
18,2012-03-26,166.07083333333333,4667.9449583333335,0.0,72.20471014492753,20.23730496774608,-58.7916666666667,-39.1666666666667,0.0,36.1775
18,2012-03-27,173.4625,4637.964666666667,0.0,75.41847826086958,21.274688182186814,-66.125,-50.8333333333333,0.0,34.89499999999999
18,2012-03-28,166.54583333333332,4618.1775,0.0,72.41123188405797,20.513897858576847,-27.8333333333333,-12.3333333333333,0.0,54.13249999999999
18,2012-03-29,176.76250000000002,4704.520916666666,0.0,76.85326086956522,21.372718681539148,-63.0,-51.5,0.0,38.29249999999999
18,2012-03-30,155.025,4441.293291666667,0.0,67.40217391304347,19.855339809568797,-55.0416666666667,-45.3333333333333,0.0,36.455
18,2012-03-31,135.68333333333334,4224.235375,0.0,58.992753623188406,18.27104692947603,-35.4166666666667,-24.8333333333333,0.0,36.76250000000001
18,2012-04-01,175.6,4773.475875,0.0,76.34782608695652,20.925450541495263,-72.5833333333333,-64.3333333333333,0.0,34.88750000000001
18,2012-04-02,168.45416666666668,4624.173666666667,0.0,73.24094202898551,20.722047234000705,-64.375,-48.8333333333333,0.0,42.095000000000006
18,2012-04-03,154.49166666666667,4539.629,0.0,67.17028985507247,19.358412267218803,-40.9583333333333,-17.3333333333333,0.0,42.455000000000005
18,2012-04-04,156.17083333333332,4547.4238749999995,0.0,67.90036231884058,19.535274946069205,-49.5833333333333,-26.1666666666667,0.0,45.10249999999999
18,2012-04-05,160.19166666666666,4564.21275,0.0,69.64855072463769,19.964529419059666,-53.5,-30.1666666666667,0.0,38.712500000000006
18,2012-04-06,99.98333333333333,3941.82025,0.0,43.471014492753625,14.428322239650013,2.83333333333333,16.3333333333333,0.0,40.9925
18,2012-04-07,172.02916666666667,4640.3630416666665,0.0,74.79528985507245,21.087988898042966,-68.7916666666667,-61.6666666666667,0.0,44.135
18,2012-04-08,176.61666666666667,4769.878291666667,0.0,76.78985507246378,21.06247603796157,-66.8333333333333,-57.5,0.0,46.879999999999995
18,2012-04-09,169.69583333333333,4760.884083333333,0.0,73.78079710144927,20.2753616425362,-60.9583333333333,-50.3333333333333,0.0,46.160000000000004
18,2012-04-10,152.0375,4699.724208333333,0.0,66.10326086956522,18.401930428878625,-44.875,-21.3333333333333,0.0,42.815
18,2012-04-11,99.15416666666665,3450.1420833333336,0.0,43.110507246376805,16.347789098701767,4.25,38.0,0.0,41.7575
18,2012-04-12,145.87916666666666,4512.646583333333,0.0,63.42572463768116,18.388529016512035,-39.0,-17.8333333333333,0.0,46.587500000000006
18,2012-04-13,135.87083333333334,4401.71925,0.0,59.07427536231884,17.558561697858803,-21.2916666666667,-7.5,0.0,46.60999999999999
18,2012-04-14,170.44166666666666,4598.990041666667,0.0,74.10507246376812,21.081346232650965,-31.9583333333333,-24.0,0.0,53.150000000000006
18,2012-04-15,171.22083333333333,4688.331583333334,0.0,74.44384057971016,20.77415294330866,3.25,11.0,0.0,60.905
18,2012-04-16,144.95416666666668,4565.412,0.0,63.02355072463768,18.060749348701837,53.25,65.8333333333333,0.0,69.9275
18,2012-04-17,118.31666666666666,4552.820333333333,0.0,51.44202898550725,14.782587267091563,9.16666666666667,28.5,0.0,49.04749999999999
18,2012-04-18,99.175,4441.2932083333335,0.0,43.119565217391305,12.702166505801044,16.4166666666667,39.3333333333333,0.0,41.7575
18,2012-04-19,26.683333333333334,1172.232875,0.0,11.601449275362318,12.948254368351888,92.6666666666667,103.5,0.0,56.5925
18,2012-04-20,3.3708333333333336,376.5536666666667,0.0,1.4655797101449275,5.092082565772682,92.875,96.5,0.0,65.76499999999999
18,2012-04-21,0.0,0.0,0.0,0.0,0.0,125.916666666667,133.333333333333,0.0,44.35999999999999
18,2012-04-22,0.0,1.19925,0.0,0.0,0.0,106.625,113.333333333333,0.0,39.777499999999996
18,2012-04-23,0.0,13.191749999999999,0.0,0.0,0.0,107.583333333333,113.166666666667,0.0,35.15000000000001
18,2012-04-24,0.0,11.9925,0.0,0.0,0.0,106.083333333333,113.833333333333,0.0,38.54749999999999
18,2012-04-25,0.0,10.193624999999999,0.0,0.0,0.0,115.541666666667,123.333333333333,0.0,44.495000000000005
18,2012-04-26,0.0,8.994375,0.0,0.0,0.0,120.75,128.166666666667,0.0,45.93499999999998
18,2012-04-27,0.0,11.896666666666667,0.3100833333333333,0.0,0.0,110.166666666667,117.833333333333,0.0,37.9175
18,2012-04-28,2.875,56.55525,0.37529166666666663,1.25,28.916781966896675,100.75,111.5,0.0,38.2925
18,2012-04-29,79.2,8.39475,0.0,34.43478260869565,5366.63986420084,18.2083333333333,27.0,0.0,42.3725
18,2012-04-30,119.45,5.396625,0.0,51.93478260869565,12590.673183085108,-3.58333333333333,5.16666666666667,0.0,46.05500000000001
18,2012-05-01,100.55833333333334,2867.923041666667,0.0,43.721014492753625,19.94507213526994,28.5416666666667,48.5,0.0,52.51249999999999
18,2012-05-02,127.97083333333335,4200.850625,0.0,55.63949275362319,17.328413264978792,41.875,69.5,0.0,61.07749999999999
18,2012-05-03,129.975,4383.1315,0.0,56.51086956521739,16.86787460061374,76.5833333333333,106.5,0.0,66.0875
18,2012-05-04,150.72083333333333,4560.015708333333,0.0,65.53079710144928,18.80147778243369,48.25,71.6666666666667,0.0,66.08749999999999
18,2012-05-05,169.48749999999998,4594.792875,0.0,73.69021739130434,20.982477819162487,-39.6666666666667,-29.5,0.0,52.42249999999999
18,2012-05-06,164.92916666666667,4618.177541666667,0.0,71.70833333333334,20.314768497408387,-27.75,-15.6666666666667,0.0,53.58500000000001
18,2012-05-07,150.80416666666667,4669.743750000001,0.0,65.56702898550725,18.36983813202931,0.416666666666667,19.0,0.0,57.942499999999995
18,2012-05-08,136.51250000000002,4567.810416666666,0.0,59.35326086956522,17.000018243605957,31.75,51.1666666666667,0.0,59.982499999999995
18,2012-05-09,132.29999999999998,4528.236416666667,0.0,57.52173913043478,16.619417158302447,22.9166666666667,49.0,0.0,58.07749999999999
18,2012-05-10,113.15833333333335,4423.904750000001,0.0,49.19927536231884,14.55009444867556,3.75,35.6666666666667,0.0,51.73999999999998
