ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
18,2012-05-11,128.65833333333333,4345.95575,0.0,55.93840579710145,16.839828295792273,3.625,25.5,0.0,56.00749999999999
18,2012-05-12,154.55833333333334,4390.926291666667,0.0,67.19927536231884,20.022638984238878,2.70833333333333,12.1666666666667,0.0,62.95999999999999
18,2012-05-13,146.97916666666666,4426.902625,0.0,63.903985507246375,18.88603757250151,12.2916666666667,28.3333333333333,0.0,60.949999999999996
18,2012-05-14,147.85833333333332,4542.027375000001,0.0,64.28623188405797,18.517446432411937,26.5833333333333,43.0,0.0,62.34499999999999
18,2012-05-15,145.87083333333334,4566.611291666667,0.0,63.42210144927536,18.170189460296164,38.5833333333333,57.3333333333333,0.0,64.145
18,2012-05-16,140.30416666666667,4537.230458333333,0.0,61.001811594202906,17.589956591024063,35.0,55.8333333333333,0.0,59.04500000000001
18,2012-05-17,143.09166666666667,4538.429666666667,0.0,62.213768115942024,17.934685717406854,0.458333333333333,17.1666666666667,0.0,51.7175
18,2012-05-18,143.89583333333334,4485.66425,0.0,62.563405797101446,18.247631112332535,33.375,48.1666666666667,0.0,57.777499999999996
18,2012-05-19,153.87083333333334,4432.299166666667,0.0,66.90036231884058,19.747507046913263,54.875,64.3333333333333,0.0,65.885
18,2012-05-20,149.11666666666667,4494.0588333333335,0.0,64.83333333333333,18.87437029671483,68.375,79.5,0.0,71.1125
18,2012-05-21,84.00833333333334,3534.087041666667,0.0,36.52536231884058,13.521664779156561,86.125,102.166666666667,0.0,70.85750000000002
18,2012-05-22,89.30833333333334,3387.18325,0.0,38.82971014492754,14.998171989792535,93.8333333333333,117.5,0.0,67.445
18,2012-05-23,169.82500000000002,4029.9623333333334,0.0,73.83695652173914,23.97097363275604,52.25,66.1666666666667,0.0,67.82000000000001
18,2012-05-24,166.34583333333333,3953.212666666667,0.0,72.32427536231884,23.93573603033527,56.2916666666667,71.1666666666667,0.0,72.125
18,2012-05-25,165.475,3958.6092083333333,0.0,71.94565217391305,23.7779712216057,64.4166666666667,78.6666666666667,0.0,77.0075
18,2012-05-26,171.32083333333333,4020.3686666666667,0.0,74.4873188405797,24.239816985551187,48.5,61.5,0.0,71.00750000000001
18,2012-05-27,175.79999999999998,4109.710166666667,0.0,76.43478260869566,24.332835150053768,44.3333333333333,54.5,0.0,69.08000000000001
18,2012-05-28,172.02083333333334,4124.700333333333,0.0,74.79166666666667,23.723222566498634,55.7916666666667,66.3333333333333,0.0,75.55999999999999
18,2012-05-29,152.06666666666666,3689.985,0.0,66.11594202898551,23.441989300468396,52.7916666666667,62.8333333333333,0.0,76.43
18,2012-05-30,174.89583333333334,4164.274458333333,0.0,76.04166666666666,23.890495416800313,49.3333333333333,58.8333333333333,0.0,67.09249999999999
18,2012-05-31,167.65833333333333,3944.818125,0.0,72.89492753623189,24.175930445744218,10.0416666666667,23.5,0.0,58.805
18,2012-06-01,179.3375,4241.024416666666,0.0,77.97282608695653,24.05389309143528,-21.25,-12.1666666666667,0.0,57.0425
18,2012-06-02,166.69166666666666,4008.3766250000003,0.0,72.47463768115942,23.655405980940944,3.375,26.1666666666667,0.0,59.85500000000001
18,2012-06-03,176.75833333333333,4188.858416666667,0.0,76.85144927536231,24.003206110856123,-13.7916666666667,-3.83333333333333,0.0,57.97250000000002
18,2012-06-04,179.33333333333334,4254.815375,0.0,77.97101449275362,23.97537114704484,-47.5,-38.8333333333333,0.0,54.005
18,2012-06-05,131.43333333333334,4176.866291666666,0.0,57.14492753623188,17.899462393678554,27.8333333333333,40.1666666666667,0.0,58.54999999999999
18,2012-06-06,179.16666666666666,4216.4404583333335,0.0,77.89855072463769,24.17109247227634,8.875,18.3333333333333,0.0,60.995000000000005
18,2012-06-07,163.61666666666667,3833.29125,0.0,71.1376811594203,24.279557127022084,26.5,37.5,0.0,64.025
18,2012-06-08,178.8708333333333,4203.249125,0.0,77.76992753623188,24.206914540453532,30.6666666666667,39.3333333333333,0.0,67.8275
18,2012-06-09,178.3166666666667,4206.84675,0.0,77.52898550724639,24.11128094668267,40.625,49.0,0.0,67.8725
18,2012-06-10,169.19166666666666,4052.1479999999997,0.0,73.56159420289855,23.75082541956074,48.6666666666667,61.5,0.0,74.6075
18,2012-06-11,168.275,4043.7533750000002,0.0,73.16304347826087,23.671183746873943,49.125,60.5,0.0,77.62999999999998
18,2012-06-12,160.65416666666667,3935.8240833333334,0.0,69.84963768115942,23.218884585281714,62.9583333333333,79.1666666666667,0.0,69.8375
18,2012-06-13,165.15833333333333,4005.3785000000003,0.0,71.80797101449275,23.4553526658661,11.6666666666667,24.1666666666667,0.0,60.282500000000006
18,2012-06-14,166.7875,3999.3823749999997,0.0,72.5163043478261,23.72223525722102,25.75,37.1666666666667,0.0,63.09499999999999
18,2012-06-15,130.07500000000002,3374.5913333333333,0.0,56.55434782608696,21.9259129549909,61.5416666666667,75.0,0.0,68.5475
18,2012-06-16,155.24583333333334,4014.372625,0.0,67.4981884057971,21.99820821593788,56.7083333333333,66.0,0.0,71.75
18,2012-06-17,164.9375,3970.001875,0.0,71.71195652173913,23.632721311162268,54.2083333333333,60.5,0.0,74.73500000000001
18,2012-06-18,134.59583333333333,3219.8925833333337,0.0,58.51992753623188,23.777997105890343,46.2916666666667,54.6666666666667,0.0,73.21999999999998
18,2012-06-19,157.07916666666668,3757.740625,0.828375,68.29528985507245,23.77808233430753,50.1666666666667,64.0,0.0,76.87999999999998
18,2012-06-20,162.02916666666667,3911.2401250000003,0.0,70.44746376811594,23.56479991680956,53.9583333333333,62.0,0.0,81.2525
18,2012-06-21,172.36666666666667,4175.667083333333,0.0,74.94202898550725,23.480776507998407,60.7083333333333,69.8333333333333,0.0,80.18749999999999
18,2012-06-22,142.525,4153.481541666667,0.0,61.96739130434783,19.519280396464985,81.9166666666667,95.3333333333333,0.0,72.7025
18,2012-06-23,133.59166666666667,3714.5689166666666,0.0,58.08333333333333,20.457661376154455,91.0833333333333,101.5,0.0,68.83999999999999
18,2012-06-24,169.79999999999998,4108.511083333334,0.0,73.82608695652173,23.509222207485422,56.5833333333333,67.6666666666667,0.0,68.5175
18,2012-06-25,171.025,4162.4757500000005,0.0,74.35869565217392,23.37184086497881,53.0416666666667,66.6666666666667,0.0,63.8375
18,2012-06-26,170.86666666666667,4162.4757500000005,0.0,74.28985507246378,23.350203434952274,19.3333333333333,34.8333333333333,0.0,65.82499999999999
18,2012-06-27,171.4125,4173.268666666667,0.0,74.52717391304347,23.36421436961563,40.625,52.3333333333333,0.0,68.62249999999999
18,2012-06-28,160.90833333333333,4044.3531666666663,0.0,69.96014492753623,22.631560558434032,65.75,79.0,0.0,75.18499999999999
18,2012-06-29,21.71666666666667,550.4397916666667,0.0,9.442028985507248,22.44235259861023,64.75,93.0,0.0,79.37749999999998
18,2012-06-30,0.0,0.0,0.0,0.0,0.0,,,,76.91000000000001
18,2012-07-01,0.0,0.0,0.0,0.0,0.0,,,,74.5775
18,2012-07-02,29.133333333333336,949.1787916666667,0.0,12.666666666666668,17.459314574456783,129.5,160.0,0.0,73.58
18,2012-07-03,106.98333333333333,3363.7985000000003,0.0,46.51449275362319,18.091358953608875,112.125,131.5,0.0,73.2125
18,2012-07-04,95.675,3201.304708333333,0.0,41.597826086956516,17.000296480680994,132.291666666667,149.166666666667,0.0,80.3825
18,2012-07-05,99.34166666666665,3284.650208333333,0.0,43.19202898550724,17.20391755734687,113.166666666667,130.666666666667,0.0,75.69500000000001
18,2012-07-06,106.95416666666667,3363.1988333333334,0.0,46.501811594202906,18.089651594755715,130.083333333333,145.5,0.0,79.53500000000001
18,2012-07-07,92.9875,2988.4441666666667,0.0,40.42934782608695,17.69964122914571,132.208333333333,157.333333333333,0.0,73.28750000000001
18,2012-07-08,102.78333333333335,3239.679625,0.0,44.68840579710145,18.04702713809583,119.5,139.833333333333,0.0,73.205
18,2012-07-09,106.33333333333333,3242.0781666666667,0.0,46.231884057971016,18.656534893676817,119.083333333333,141.666666666667,0.0,72.1775
18,2012-07-10,101.51666666666667,3055.000541666667,0.0,44.13768115942029,18.902145221023535,123.125,142.0,0.0,70.7525
18,2012-07-11,95.71249999999999,2909.8956249999997,0.0,41.61413043478261,18.71010765778469,126.666666666667,136.833333333333,0.0,70.61749999999999
18,2012-07-12,78.93333333333334,2672.4509583333333,0.0,34.31884057971015,16.801023409280003,119.375,132.833333333333,0.0,73.955
18,2012-07-13,63.46666666666667,2490.17025,0.0,27.594202898550723,14.497786067260082,105.916666666667,117.0,0.0,76.25750000000001
18,2012-07-14,51.02916666666667,2280.907125,0.0,22.18659420289855,12.726117014616378,107.958333333333,114.833333333333,0.0,77.5475
18,2012-07-15,17.158333333333335,1001.9443333333334,0.0,7.4601449275362315,9.741291626425463,29.2916666666667,32.5,0.0,76.06249999999999
18,2012-07-16,0.0,3.59775,0.0,0.0,0.0,8.20833333333333,8.33333333333333,0.0,78.335
18,2012-07-17,1.4291666666666665,81.54670833333334,0.0,0.6213768115942029,9.969226906937962,0.0,0.0,0.0,84.54499999999997
18,2012-07-18,1.4833333333333334,118.72233333333332,0.0,0.644927536231884,7.107082726174332,0.0,0.0,0.0,76.21249999999999
18,2012-07-19,0.0,5.396583333333333,0.0,0.0,0.0,0.0,0.0,0.0,69.24499999999999
18,2012-07-20,0.0,5.396625,0.0,0.0,0.0,0.0,0.0,0.0,69.31249999999999
18,2012-07-21,6.841666666666666,354.36816666666664,0.0,2.97463768115942,10.982273301135184,7.08333333333333,8.33333333333333,0.0,70.535
18,2012-07-22,0.0,3.59775,0.0,0.0,0.0,8.0,8.16666666666667,0.0,76.21249999999999
18,2012-07-23,5.675,354.96770833333335,0.0,2.4673913043478257,9.094148822222678,6.91666666666667,7.16666666666667,0.0,82.79
18,2012-07-24,2.6958333333333333,148.10316666666668,0.0,1.1721014492753625,10.354132836082357,0.0,0.0,0.0,76.44500000000001
18,2012-07-25,1.7291666666666667,110.92750000000001,0.0,0.7518115942028986,8.867121668557292,0.0,0.0,0.0,70.65500000000002
18,2012-07-26,1.3583333333333334,74.95104166666667,0.0,0.5905797101449276,10.308933146174121,0.0,0.0,0.0,73.13749999999999
18,2012-07-27,2.2083333333333335,185.278875,0.0,0.9601449275362319,6.779907375361119,7.875,8.0,0.0,73.2725
18,2012-07-28,4.754166666666666,256.03254166666665,0.0,2.067028985507246,10.562440440649281,7.45833333333333,8.33333333333333,0.0,71.135
18,2012-07-29,14.841666666666667,694.9452083333334,0.0,6.452898550724638,12.148345827823553,44.2916666666667,46.3333333333333,0.0,72.38000000000001
18,2012-07-30,33.920833333333334,1723.871875,0.0,14.748188405797102,11.1930016228407,27.7916666666667,30.6666666666667,0.0,73.34750000000001
18,2012-07-31,58.012499999999996,2264.1180833333333,0.0,25.222826086956523,14.5749658522301,92.4166666666667,100.5,0.0,72.80749999999999
18,2012-08-01,62.76666666666667,2467.385083333333,0.0,27.28985507246377,14.470287780936056,81.25,90.0,0.0,72.5525
18,2012-08-02,59.80833333333334,2405.6255,0.0,26.0036231884058,14.142256810592965,70.2916666666667,80.5,0.0,74.1125
18,2012-08-03,58.512499999999996,2393.6334166666666,0.0,25.440217391304348,13.905161995531131,57.5416666666667,66.6666666666667,0.0,77.6975
18,2012-08-04,70.07083333333334,2586.706958333333,0.0,30.46557971014493,15.409022489399476,131.75,144.833333333333,0.0,82.0025
18,2012-08-05,80.8125,2822.352833333333,0.0,35.13586956521739,16.287419208217354,125.125,140.5,0.0,77.51749999999998
18,2012-08-06,95.59583333333335,3023.2213333333334,0.0,41.56340579710145,17.986806301019897,131.375,150.0,0.0,67.37750000000001
18,2012-08-07,94.625,2981.8484583333334,0.0,41.141304347826086,18.051170245167974,130.541666666667,149.0,0.0,70.6175
18,2012-08-08,78.29583333333333,2760.593208333333,0.0,34.041666666666664,16.133228078178107,106.0,117.833333333333,0.0,73.58
18,2012-08-09,65.17083333333333,2563.9220416666667,0.0,28.33514492753623,14.458841477494005,91.0416666666667,102.666666666667,0.0,72.455
18,2012-08-10,48.729166666666664,2394.8325416666667,0.0,21.18659420289855,11.574410245095832,27.375,31.6666666666667,0.0,70.085
18,2012-08-11,26.825,1530.79825,0.0,11.66304347826087,9.967972047699078,57.1666666666667,62.0,0.0,68.9975
18,2012-08-12,26.270833333333332,1651.319375,0.0,11.422101449275363,9.049567225264612,74.5833333333333,78.8333333333333,0.0,68.00750000000001
18,2012-08-13,7.891666666666667,571.4261666666666,0.0,3.4311594202898554,7.855858407293019,7.95833333333333,8.16666666666667,0.0,70.6775
18,2012-08-14,0.8083333333333332,65.95691666666666,0.0,0.35144927536231885,6.9713226100034165,0.0,0.0,0.0,68.17250000000001
18,2012-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.18173913043479
18,2012-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.3175
18,2012-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.13000000000001
18,2012-08-18,0.0,0.0,0.0,0.0,0.0,62.5,65.6666666666667,0.0,61.83500000000001
18,2012-08-19,0.0,0.0,0.0,0.0,0.0,60.5416666666667,62.6666666666667,0.0,63.455000000000005
18,2012-08-20,0.0,0.0,0.0,0.0,0.0,7.91666666666667,8.16666666666667,0.0,64.22749999999999
18,2012-08-21,0.0,0.0,0.0,0.0,0.0,40.3333333333333,40.8333333333333,0.0,63.92000000000001
18,2012-08-22,0.0,0.0,0.0,0.0,0.0,7.95833333333333,8.16666666666667,0.0,66.0725
18,2012-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.675
18,2012-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.0575
18,2012-08-25,0.0,0.0,0.0,0.0,0.0,7.75,8.0,0.0,75.21499999999999
18,2012-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.07000000000001
18,2012-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.7725
18,2012-08-28,0.0,0.0,0.0,0.0,0.0,7.875,8.16666666666667,0.0,70.00999999999999
18,2012-08-29,0.0,0.0,0.0,0.0,0.0,7.75,8.16666666666667,0.0,64.18249999999999
18,2012-08-30,0.0,0.0,0.0,0.0,0.0,15.5416666666667,16.6666666666667,0.0,66.635
18,2012-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.335
18,2012-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.625
18,2012-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.11
18,2012-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.66000000000001
18,2012-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.92999999999998
18,2012-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.8775
18,2012-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.7475
18,2012-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.7675
18,2012-09-08,0.0,0.0,0.0,0.0,0.0,7.625,7.66666666666667,0.0,65.15000000000002
18,2012-09-09,0.0,0.0,0.0,0.0,0.0,31.2083333333333,32.8333333333333,0.0,59.067499999999995
18,2012-09-10,0.0,0.0,0.0,0.0,0.0,110.666666666667,115.0,0.0,57.49999999999999
18,2012-09-11,0.0,0.0,0.0,0.0,0.0,64.9166666666667,68.8333333333333,0.0,59.36750000000001
18,2012-09-12,0.0,0.0,0.0,0.0,0.0,53.75,56.0,0.0,65.48
18,2012-09-13,0.0,0.0,0.0,0.0,0.0,52.0416666666667,54.0,0.0,69.29
18,2012-09-14,0.0,0.0,0.0,0.0,0.0,7.33333333333333,7.83333333333333,0.0,65.05999999999999
18,2012-09-15,0.0,0.0,0.0,0.0,0.0,120.166666666667,124.833333333333,0.0,56.93000000000001
18,2012-09-16,0.0,0.0,0.0,0.0,0.0,86.3333333333333,89.1666666666667,0.0,58.910000000000004
18,2012-09-17,0.0,0.0,0.0,0.0,0.0,23.5,24.6666666666667,0.0,63.845
18,2012-09-18,0.0,0.0,0.0,0.0,0.0,44.4583333333333,46.6666666666667,0.0,62.442499999999995
18,2012-09-19,0.0,0.0,0.0,0.0,0.0,144.625,151.333333333333,0.0,52.294999999999995
18,2012-09-20,0.0,0.0,0.0,0.0,0.0,75.2916666666667,81.0,0.0,58.0925
18,2012-09-21,0.0,0.0,0.0,0.0,0.0,11.25,45.0,0.0,63.057500000000005
18,2012-09-22,0.0,0.0,0.0,0.0,0.0,134.904761904762,140.952380952381,0.0,58.43750000000001
18,2012-09-23,0.0,0.0,0.0,0.0,0.0,126.458333333333,133.666666666667,0.0,50.69749999999999
18,2012-09-24,0.0,0.0,0.0,0.0,0.0,129.75,137.166666666667,0.0,50.21
18,2012-09-25,0.0,0.0,0.0,0.0,0.0,99.5833333333333,104.5,0.0,60.5525
18,2012-09-26,0.0,0.0,0.0,0.0,0.0,107.583333333333,112.0,0.0,62.525
18,2012-09-27,0.0,0.0,0.0,0.0,0.0,152.875,160.333333333333,0.0,53.705000000000005
18,2012-09-28,0.0,0.0,0.0,0.0,0.0,136.125,142.833333333333,0.0,50.82500000000001
18,2012-09-29,0.0,0.0,0.0,0.0,0.0,132.083333333333,137.666666666667,0.0,52.00250000000002
18,2012-09-30,0.0,0.0,0.0,0.0,0.0,114.916666666667,121.833333333333,0.0,53.442499999999995
18,2012-10-01,0.0,0.0,0.0,0.0,0.0,141.958333333333,148.666666666667,0.0,57.717499999999994
18,2012-10-02,0.0,0.0,0.0,0.0,0.0,125.208333333333,130.833333333333,0.0,58.62499999999999
18,2012-10-03,0.0,0.0,0.0,0.0,0.0,15.3333333333333,15.6666666666667,0.0,65.66749999999999
18,2012-10-04,0.0,0.0,0.0,0.0,0.0,23.4583333333333,24.5,0.0,65.03750000000001
18,2012-10-05,0.0,0.0,0.0,0.0,0.0,88.5,91.6666666666667,0.0,62.27
18,2012-10-06,0.0,0.0,0.0,0.0,0.0,114.291666666667,121.833333333333,0.0,50.0525
18,2012-10-07,0.0,0.0,0.0,0.0,0.0,112.833333333333,120.166666666667,0.0,45.6275
18,2012-10-08,0.0,0.0,0.0,0.0,0.0,106.333333333333,114.0,0.0,44.32999999999999
18,2012-10-09,0.0,0.0,0.0,0.0,0.0,111.0,119.666666666667,0.0,46.955000000000005
18,2012-10-10,0.0,0.0,0.0,0.0,0.0,110.0,117.5,0.0,47.345
18,2012-10-11,0.0,0.0,0.0,0.0,0.0,104.25,109.333333333333,0.0,47.84749999999999
18,2012-10-12,69.57916666666667,0.0,0.0,30.2518115942029,0.0,30.3333333333333,40.0,0.0,42.35
18,2012-10-13,110.35833333333333,0.0,0.0,47.981884057971016,0.0,-5.0,1.0,0.0,41.4125
18,2012-10-14,120.67916666666667,0.0,0.0,52.469202898550726,0.0,40.5416666666667,47.0,0.0,64.37
18,2012-10-15,120.63333333333333,0.0,0.0,52.449275362318836,0.0,19.5,28.1666666666667,0.0,57.275000000000006
18,2012-10-16,117.69166666666666,0.0,0.0,51.17028985507246,0.0,-10.9583333333333,1.0,0.0,45.8225
18,2012-10-17,114.66250000000001,0.0,0.0,49.85326086956522,0.0,25.625,37.3333333333333,0.0,53.16499999999999
18,2012-10-18,120.60000000000001,0.0,0.0,52.43478260869565,0.0,28.2083333333333,35.5,0.0,58.21999999999999
18,2012-10-19,113.25833333333333,19.187458333333336,0.0,49.2427536231884,3357.668022442321,28.5,38.3333333333333,0.0,54.02
18,2012-10-20,121.50833333333333,0.0,0.0,52.82971014492753,0.0,-11.375,-4.33333333333333,0.0,51.492500000000014
18,2012-10-21,119.80833333333334,0.0,0.0,52.09057971014492,0.0,-11.1666666666667,-0.333333333333333,0.0,52.3775
18,2012-10-22,118.92916666666667,0.0,0.0,51.708333333333336,0.0,20.2916666666667,29.3333333333333,0.0,53.4125
18,2012-10-23,79.14583333333333,0.0,0.0,34.41123188405797,0.0,41.8333333333333,57.0,0.0,51.26749999999999
18,2012-10-24,2.216666666666667,0.0,0.0,0.9637681159420289,0.0,137.375,146.0,0.0,54.91999999999999
18,2012-10-25,5.391666666666667,131.91366666666667,0.0,2.344202898550725,23.249749625807453,23.1666666666667,24.3333333333333,0.0,67.01
18,2012-10-26,18.708333333333332,822.0620416666667,0.0,8.134057971014492,12.945402015564959,95.125,102.0,0.0,61.67000000000001
18,2012-10-27,14.5875,666.1642083333334,0.0,6.342391304347826,12.456172436463206,111.208333333333,122.5,0.0,49.7525
18,2012-10-28,33.61666666666667,1398.8844166666668,0.0,14.615942028985508,13.669664432406146,87.0833333333333,101.833333333333,0.0,44.81000000000001
18,2012-10-29,67.21666666666667,2246.7297083333333,0.0,29.22463768115942,17.01810432013162,54.9583333333333,66.0,0.0,47.7125
18,2012-10-30,63.68333333333334,2298.295833333333,0.0,27.68840579710145,15.761766719664871,55.5416666666667,70.0,0.0,52.1675
18,2012-10-31,73.25833333333334,2383.440125,0.0,31.85144927536232,17.48388034058311,50.0,64.0,0.0,43.76749999999999
18,2012-11-01,77.84583333333333,2434.40675,0.0,33.846014492753625,18.189772461447173,38.0416666666667,55.1666666666667,0.0,43.92500000000001
18,2012-11-02,82.61666666666666,2511.7560416666665,0.0,35.92028985507246,18.710063043266516,28.1666666666667,48.0,0.0,39.695000000000014
18,2012-11-03,89.56666666666666,2614.2890416666664,0.0,38.94202898550724,19.48847458851557,11.6666666666667,31.6666666666667,0.0,38.03
18,2012-11-04,87.72083333333335,2585.507875,0.0,38.139492753623195,19.299316204085347,12.9166666666667,31.8333333333333,0.0,35.367499999999986
18,2012-11-05,76.96249999999999,2421.2154583333336,0.0,33.461956521739125,18.081346402274438,35.9583333333333,53.5,0.0,34.9175
18,2012-11-06,66.77083333333333,2257.5225,0.0,29.030797101449274,16.824406265915155,40.875,60.5,0.0,35.15
18,2012-11-07,39.375,1022.0996666666666,0.31520833333333337,17.119565217391305,21.913530774396104,59.6470588235294,83.7647058823529,0.0,34.31
18,2012-11-08,77.8,1725.1645833333332,0.0004583333333333333,33.82608695652174,25.65276018350906,52.625,69.5,0.0,35.23250000000001
18,2012-11-09,90.08333333333333,1866.0484999999999,0.006458333333333333,39.166666666666664,27.46038100176806,40.5833333333333,60.0,0.0,39.5
18,2012-11-10,100.69166666666666,1983.4850416666668,0.001,43.778985507246375,28.876838083316635,19.375,41.6666666666667,0.0,46.97
18,2012-11-11,113.06666666666666,2071.4632916666665,0.09241666666666666,49.15942028985507,31.048625938788028,39.5833333333333,61.5,0.0,60.26000000000001
18,2012-11-12,125.55833333333334,2202.870125,0.00925,54.59057971014493,32.422140764098735,20.1666666666667,41.1666666666667,0.0,59.794999999999995
18,2012-11-13,131.11249999999998,2221.293458333333,0.062875,57.00543478260869,33.57555488081522,-16.75,5.5,0.0,38.6675
18,2012-11-14,139.20000000000002,2261.9466666666667,0.14725,60.52173913043478,35.00595357391274,-21.375,-2.16666666666667,0.0,37.1075
18,2012-11-15,148.28333333333333,2365.5967916666664,0.16125,64.47101449275362,35.65633123739171,-22.1666666666667,-4.83333333333333,0.0,34.707499999999996
18,2012-11-16,152.08333333333334,2401.6437499999997,0.066375,66.12318840579711,36.02119150454535,-21.9166666666667,-7.83333333333333,0.0,34.53499999999999
18,2012-11-17,143.0375,2273.09625,0.011625000000000002,62.190217391304344,35.79456783524528,-17.8333333333333,-1.5,0.0,37.752500000000005
18,2012-11-18,129.99166666666667,2294.9427083333335,0.00016666666666666666,56.51811594202899,32.2202348612249,-15.375,4.66666666666667,0.0,39.214999999999996
18,2012-11-19,95.925,1772.8309583333332,6.552833333333333,41.70652173913043,30.778646572878976,22.5,40.8333333333333,0.0,38.660000000000004
18,2012-11-20,139.85,2562.0414166666665,0.11595833333333333,60.80434782608696,31.04998270096922,-19.6666666666667,-7.0,0.0,38.62999999999999
18,2012-11-21,143.79583333333332,2609.012875,0.6580416666666666,62.519927536231876,31.351268511637542,-23.8333333333333,-14.8333333333333,0.0,37.43000000000001
18,2012-11-22,145.72916666666666,2610.37225,0.5215416666666667,63.360507246376805,31.756239991782355,-23.0,-11.8333333333333,0.0,43.4675
18,2012-11-23,142.20416666666668,2628.319375,0.7525,61.82789855072463,30.776499579275402,-13.875,-0.666666666666667,0.0,47.20249999999999
18,2012-11-24,96.91666666666667,1795.5035416666667,8.443624999999999,42.13768115942029,30.70416140999753,15.5833333333333,34.5,0.0,34.26500000000001
18,2012-11-25,145.375,2632.3624999999997,1.0024583333333335,63.20652173913044,31.41442177258388,-28.7083333333333,-11.5,0.0,32.36000000000001
18,2012-11-26,107.28333333333335,1895.1895416666666,4.859291666666667,46.64492753623189,32.20065052566898,16.5833333333333,30.6666666666667,0.0,35.135
18,2012-11-27,150.87083333333334,2639.7732083333335,1.5616666666666665,65.59601449275362,32.51050459821961,-25.4166666666667,-16.1666666666667,0.0,33.065
18,2012-11-28,151.1,2669.333458333333,1.1142083333333332,65.69565217391305,32.19931792273423,-32.0416666666667,-21.8333333333333,0.0,34.1975
18,2012-11-29,152.29583333333332,2653.816333333333,0.9063333333333333,66.21557971014492,32.64391187877148,-42.1666666666667,-33.8333333333333,0.0,37.07
18,2012-11-30,153.64166666666668,2676.310916666667,0.8958750000000001,66.80072463768116,32.65558603248566,-43.375,-33.8333333333333,0.0,28.722499999999997
18,2012-12-01,158.22083333333333,2761.953916666667,1.352125,68.79166666666667,32.586091855000284,-53.25,-46.5,0.0,35.4125
18,2012-12-02,151.75,2772.9215,3.554625,65.97826086956522,31.129787963104377,-41.2916666666667,-33.5,0.0,49.962500000000006
18,2012-12-03,151.36666666666667,2744.7735,3.7474166666666666,65.81159420289855,31.36958497870792,-35.7083333333333,-27.3333333333333,0.0,46.5425
18,2012-12-04,153.04999999999998,2764.1594999999998,3.7254583333333335,66.54347826086956,31.495990613662734,-3.0,5.83333333333333,0.0,57.86750000000001
18,2012-12-05,164.42083333333332,2899.13625,1.0833333333333333,71.4873188405797,32.26066063450603,-45.1666666666667,-35.8333333333333,0.0,36.78499999999999
18,2012-12-06,167.42499999999998,2921.1580833333333,3.439458333333333,72.79347826086956,32.6024535874,-51.3333333333333,-40.6666666666667,0.0,32.37499999999999
18,2012-12-07,166.48333333333332,2958.750083333333,1.2828333333333333,72.3840579710145,32.00718775739039,-44.9583333333333,-32.8333333333333,0.0,40.80500000000001
18,2012-12-08,159.29999999999998,2867.5897083333334,0.9751666666666666,69.26086956521739,31.599761198984865,-52.4166666666667,-41.0,0.0,41.495
18,2012-12-09,157.45000000000002,2791.9012916666666,3.7937083333333335,68.45652173913044,32.079503885277944,-57.5416666666667,-42.3333333333333,0.0,35.03
18,2012-12-10,156.1625,2851.992375,2.5933333333333333,67.89673913043478,31.146799758420347,-47.9166666666667,-30.0,0.0,45.125
18,2012-12-11,163.24166666666667,2910.3529999999996,3.9627083333333335,70.97463768115942,31.905855196565124,-60.4583333333333,-52.0,0.0,30.312500000000004
18,2012-12-12,163.875,2881.232583333333,1.9665833333333333,71.25,32.35336259877898,-53.4583333333333,-44.1666666666667,0.0,34.82749999999999
18,2012-12-13,166.92083333333332,2924.062375,2.002875,72.57427536231884,32.47199336087274,-62.4583333333333,-53.6666666666667,0.0,34.655
18,2012-12-14,166.725,2971.693125,1.3555833333333334,72.48913043478261,31.914041427140972,-60.0833333333333,-50.0,0.0,37.25000000000001
18,2012-12-15,166.725,2962.0857916666664,1.574625,72.48913043478261,32.01755255260092,-69.75,-61.8333333333333,0.0,36.07999999999999
18,2012-12-16,164.0875,3003.34525,3.1000833333333335,71.34239130434783,31.078158457917326,-61.0416666666667,-53.3333333333333,0.0,46.475
18,2012-12-17,162.38333333333333,2987.8665416666668,5.220041666666667,70.60144927536231,30.91471840849131,-53.4166666666667,-45.6666666666667,0.0,46.715
18,2012-12-18,159.29166666666666,2960.0517916666668,7.306708333333333,69.2572463768116,30.61108929827331,-52.75,-44.3333333333333,0.0,42.43250000000001
18,2012-12-19,165.83333333333334,3013.614708333333,7.392458333333334,72.10144927536231,31.301787689358417,-61.5,-54.0,0.0,37.07749999999999
18,2012-12-20,168.00416666666666,3047.8776666666668,6.492416666666667,73.04528985507245,31.35505443150077,-58.7083333333333,-51.0,0.0,34.129999999999995
18,2012-12-21,163.73749999999998,3067.7904583333334,5.824041666666666,71.19021739130434,30.360400810186793,-59.0,-52.0,0.0,36.035000000000004
18,2012-12-22,169.35833333333332,3080.6487500000003,3.518875,73.63405797101449,31.271551252890404,-69.375,-61.0,0.0,29.892500000000002
18,2012-12-23,168.70000000000002,3063.328916666667,3.5835833333333333,73.34782608695653,31.326111541999772,-70.9583333333333,-64.6666666666667,0.0,32.225
18,2012-12-24,167.61249999999998,3069.8976666666663,5.512458333333334,72.875,31.057575019058724,-63.75,-56.6666666666667,0.0,30.102500000000003
18,2012-12-25,168.77083333333334,3072.2011666666663,7.475208333333334,73.3786231884058,31.24875959818965,-71.0,-64.6666666666667,0.0,29.58500000000001
18,2012-12-26,169.90833333333333,3094.7347083333334,8.930125,73.87318840579711,31.230309774488436,-60.875,-54.1666666666667,0.0,24.845
18,2012-12-27,160.24583333333334,2975.5800416666666,8.511875,69.67210144927536,30.633748799014505,-53.9583333333333,-42.6666666666667,0.0,26.09
18,2012-12-28,172.29999999999998,3120.2069583333337,8.592416666666667,74.91304347826086,31.411372592312155,-65.625,-57.6666666666667,0.0,25.0025
18,2012-12-29,170.9416666666667,3137.9274583333336,8.973458333333333,74.32246376811595,30.987752058233305,-68.625,-62.3333333333333,0.0,24.935
18,2012-12-30,174.6291666666667,3146.0954166666666,8.198583333333334,75.92572463768117,31.57402361224917,-72.2083333333333,-66.3333333333333,0.0,25.347499999999993
18,2012-12-31,172.1291666666667,3155.7731666666664,8.705833333333333,74.83876811594203,31.026567014735978,-61.25,-53.3333333333333,0.0,30.987499999999994
18,2013-01-01,174.54166666666666,3152.009583333333,9.50125,75.8876811594203,31.498989908069674,-72.1666666666667,-65.3333333333333,0.0,23.202500000000004
18,2013-01-02,175.88333333333333,3153.4402916666663,9.183833333333334,76.47101449275362,31.726715435889837,-69.1666666666667,-61.6666666666667,0.0,19.13
18,2013-01-03,175.4333333333333,3165.009666666667,9.220458333333333,76.27536231884058,31.529865083438217,-67.1666666666667,-59.8333333333333,0.0,21.485
18,2013-01-04,173.4333333333333,3162.3686249999996,9.008000000000001,75.40579710144927,31.196445705665038,-61.7916666666667,-54.5,0.0,31.062500000000004
18,2013-01-05,128.64583333333334,2315.052708333333,16.596208333333333,55.93297101449275,31.609663974833307,-24.125,-11.0,0.0,32.3675
18,2013-01-06,119.4375,2187.375791666667,15.741458333333334,51.92934782608696,31.060063619993354,-16.375,-5.16666666666667,0.0,34.43749999999999
18,2013-01-07,177.72916666666666,3169.2261249999997,7.522708333333333,77.27355072463769,31.899987668300433,-75.6666666666667,-67.5,0.0,29.255
18,2013-01-08,139.62083333333334,2749.8586666666665,6.140958333333334,60.704710144927546,28.88184217992941,-37.75,-29.8333333333333,0.0,30.957499999999996
18,2013-01-09,164.525,3004.9064999999996,9.649291666666667,71.53260869565217,31.144830684970287,-53.75,-41.8333333333333,0.0,36.1625
18,2013-01-10,177.39583333333334,3129.8093750000003,9.74775,77.1286231884058,32.241153087620376,-74.5416666666667,-68.8333333333333,0.0,37.62499999999999
18,2013-01-11,173.21666666666667,3161.4184583333335,9.59225,75.31159420289855,31.1668370345486,-65.6666666666667,-58.5,0.0,40.97
18,2013-01-12,169.375,3091.619166666667,9.243708333333332,73.6413043478261,31.16365264911078,-41.875,-36.0,0.0,50.14249999999999
18,2013-01-13,164.86666666666667,3019.598125,9.682125000000001,71.68115942028986,31.05766120965371,-10.0416666666667,-2.66666666666667,0.0,56.39000000000001
18,2013-01-14,175.23749999999998,3126.9600833333334,9.294,76.19021739130434,31.877903328954655,-62.4583333333333,-55.5,0.0,37.3175
18,2013-01-15,178.1833333333333,3147.509375,9.467958333333334,77.47101449275362,32.20216602037744,-71.1666666666667,-63.6666666666667,0.0,29.539999999999996
18,2013-01-16,173.85,3148.9465416666667,9.040625,75.58695652173913,31.404685246786958,-65.4166666666667,-57.3333333333333,0.0,32.76500000000001
18,2013-01-17,176.35833333333335,3149.8945,6.611666666666667,76.67753623188406,31.848209078466315,-64.4166666666667,-56.5,0.0,26.157500000000002
18,2013-01-18,178.76250000000002,3163.198291666667,5.240333333333333,77.72282608695652,32.14659954068903,-72.5,-62.8333333333333,0.0,20.337500000000002
18,2013-01-19,172.76666666666665,3163.4355416666663,8.405291666666667,75.1159420289855,31.06604752790763,-64.2916666666667,-57.8333333333333,0.0,41.5025
18,2013-01-20,173.96666666666667,3171.128583333333,9.254583333333334,75.63768115942028,31.205937031058227,-67.2916666666667,-60.0,0.0,32.4125
18,2013-01-21,177.47916666666666,3176.341291666667,8.338958333333332,77.16485507246377,31.783758954708947,-65.125,-57.5,0.0,18.9425
18,2013-01-22,180.28333333333333,3230.886458333333,6.849958333333333,78.3840579710145,31.740876928663695,-73.25,-65.6666666666667,0.0,10.67
18,2013-01-23,179.88333333333333,3188.7598333333335,5.75225,78.21014492753623,32.08885004178827,-74.0416666666667,-65.8333333333333,0.0,9.432500000000003
18,2013-01-24,179.475,3184.12225,5.063625,78.03260869565217,32.06263908365955,-72.25,-63.6666666666667,0.0,11.082499999999998
18,2013-01-25,179.15,3190.1919999999996,7.377083333333334,77.8913043478261,31.94368604355684,-66.5416666666667,-58.8333333333333,0.0,12.185000000000002
18,2013-01-26,178.6291666666667,3186.49325,7.9239999999999995,77.66485507246378,31.887788968501834,-74.4166666666667,-67.3333333333333,0.0,13.722500000000002
18,2013-01-27,179.96666666666667,3167.4572083333333,7.760166666666667,78.2463768115942,32.319628066184656,-76.9583333333333,-70.0,0.0,21.185
18,2013-01-28,173.45000000000002,3171.689083333333,8.340291666666667,75.41304347826087,31.107759643001998,-66.4583333333333,-59.3333333333333,0.0,33.0875
18,2013-01-29,168.99166666666667,3099.0219583333333,8.186208333333333,73.47463768115942,31.01884863934738,-51.375,-40.3333333333333,0.0,41.5925
18,2013-01-30,161.36666666666667,3062.7317500000004,8.376,70.15942028985508,29.970218217409634,-14.5416666666667,-6.83333333333333,0.0,58.76
18,2013-01-31,169.49583333333334,3147.4118333333336,4.8371249999999995,73.69384057971014,30.633067728858627,-60.6666666666667,-53.8333333333333,0.0,32.24
18,2013-02-01,175.19583333333333,3148.4315,3.295375,76.17210144927536,31.65297700175821,-66.625,-57.1666666666667,0.0,20.1725
18,2013-02-02,149.75833333333333,2894.9270833333335,0.4920833333333334,65.1123188405797,29.426486226504935,-48.125,-37.1666666666667,0.0,18.035
18,2013-02-03,93.17083333333333,2057.8437083333333,4.926083333333334,40.50905797101449,25.754470798644157,9.20833333333333,30.1666666666667,0.0,19.189999999999998
18,2013-02-04,93.0,1828.475875,9.029875,40.43478260869565,28.932019680051834,13.3333333333333,28.6666666666667,0.0,19.565
18,2013-02-05,141.03333333333333,2693.052416666667,2.902041666666667,61.31884057971014,29.789416876782948,-35.9166666666667,-14.1666666666667,0.0,22.174999999999997
18,2013-02-06,154.17083333333332,2858.4395416666666,8.258875,67.03079710144927,30.680204268600374,-51.9166666666667,-33.1666666666667,0.0,24.10999999999999
18,2013-02-07,172.7458333333333,3101.3174166666668,6.715291666666666,75.10688405797102,31.684466629042866,-64.3333333333333,-54.5,0.0,24.214999999999993
18,2013-02-08,167.61249999999998,3104.275916666667,6.986208333333334,72.875,30.713628441157407,-62.9583333333333,-53.0,0.0,29.48
18,2013-02-09,114.97500000000001,2415.0732083333332,6.595541666666667,49.98913043478261,27.080592122147017,-13.375,3.33333333333333,0.0,18.057499999999997
18,2013-02-10,115.70833333333333,2462.7392083333334,9.026375,50.30797101449276,26.725833056837345,-9.41666666666667,13.3333333333333,0.0,19.662499999999998
18,2013-02-11,154.25,2908.4592916666666,9.356458333333334,67.06521739130434,30.16804873909258,-47.0,-29.0,0.0,39.462500000000006
18,2013-02-12,168.07916666666668,3095.856208333333,9.4725,73.07789855072464,30.88290482662966,-63.0833333333333,-51.0,0.0,33.455000000000005
18,2013-02-13,120.34583333333335,2370.704875,21.321541666666665,52.324275362318836,28.87610442349041,-8.33333333333333,1.16666666666667,0.0,31.647500000000004
18,2013-02-14,80.87083333333334,2049.9253750000003,16.779333333333334,35.161231884057976,22.440829434800495,30.0,35.5,0.0,32.915
18,2013-02-15,83.39999999999999,2075.3220833333335,13.535666666666666,36.26086956521739,22.859439689381546,26.0,32.5,0.0,34.58
18,2013-02-16,90.98333333333333,2113.1057916666664,10.491416666666668,39.55797101449276,24.492078428765108,16.1666666666667,27.3333333333333,0.0,24.9725
18,2013-02-17,95.88333333333333,2208.469833333333,10.606791666666666,41.688405797101446,24.696572843283626,10.7916666666667,18.5,0.0,16.287499999999998
18,2013-02-18,101.64166666666667,2248.1214999999997,13.164416666666668,44.19202898550725,25.717990800566408,12.6666666666667,23.8333333333333,0.0,20.285
18,2013-02-19,105.51666666666667,2348.7935416666664,14.251958333333334,45.8768115942029,25.55413924530463,6.04166666666667,14.0,0.0,34.730000000000004
18,2013-02-20,112.49583333333334,2413.21875,13.883541666666666,48.91123188405797,26.517024145080555,-5.75,3.33333333333333,0.0,22.962500000000002
18,2013-02-21,115.5625,2415.9391666666666,12.605458333333333,50.244565217391305,27.20921246292419,-5.04166666666667,2.16666666666667,0.0,18.770000000000003
18,2013-02-22,115.34583333333335,2423.2109166666664,11.413958333333333,50.15036231884058,27.076699931414467,-7.83333333333333,-1.16666666666667,0.0,28.054999999999993
18,2013-02-23,115.32083333333333,2448.7680833333334,10.627583333333334,50.13949275362318,26.788299992248938,-9.375,-2.16666666666667,0.0,34.62500000000001
18,2013-02-24,115.23333333333333,2421.64075,11.076333333333332,50.10144927536232,27.06783040015787,-12.375,-4.0,0.0,31.3925
18,2013-02-25,115.22083333333335,2413.536583333333,10.238999999999999,50.096014492753625,27.155772631349638,-4.54166666666667,3.16666666666667,0.0,33.32750000000001
18,2013-02-26,115.18333333333334,2421.5130833333333,9.744916666666667,50.07971014492754,27.057512055335557,-11.2083333333333,-4.5,0.0,34.57999999999999
18,2013-02-27,115.2,2462.523333333333,9.424958333333334,50.08695652173913,26.61075292687582,-12.625,-5.0,0.0,33.860000000000014
18,2013-02-28,96.1875,2028.4059583333335,11.832875,41.82065217391304,26.974213926563806,6.54166666666667,26.8333333333333,0.0,34.76749999999999
18,2013-03-01,98.9375,1917.701,7.752416666666666,43.016304347826086,29.34709212576239,10.0833333333333,21.3333333333333,0.0,30.485
18,2013-03-02,144.48333333333332,2773.6998333333336,5.347833333333334,62.81884057971014,29.630796787531903,-43.0416666666667,-36.6666666666667,0.0,24.920000000000005
18,2013-03-03,145.01666666666668,2792.5647083333333,7.777875000000001,63.050724637681164,29.53926676890542,-44.2916666666667,-37.1666666666667,0.0,23.209999999999997
18,2013-03-04,45.44166666666666,882.0464583333334,3.8676666666666666,19.757246376811594,29.30541183858339,11.3333333333333,28.0,0.0,26.314999999999998
18,2013-03-05,0.0,0.0,0.0,0.0,0.0,,,,27.725000000000005
18,2013-03-06,0.0,0.0,0.0,0.0,0.0,,,,32.8775
18,2013-03-07,101.46249999999999,1685.7864583333333,2.9405416666666664,44.11413043478261,34.23639559923502,-78.0714285714286,-71.4285714285714,0.0,34.625
18,2013-03-08,188.58333333333334,3038.7857499999996,6.528208333333333,81.9927536231884,35.301102129727674,-87.9583333333333,-81.5,0.0,34.9475
18,2013-03-09,188.625,3025.097333333333,7.440291666666667,82.01086956521739,35.46867279862731,-85.0,-78.0,0.0,34.9325
18,2013-03-10,187.0666666666667,3018.2942500000004,11.861041666666667,81.33333333333333,35.25493101130069,-71.5416666666667,-62.8333333333333,0.0,49.175000000000004
18,2013-03-11,189.3083333333333,3054.8651666666665,16.09991666666667,82.30797101449274,35.250292370605266,-58.625,-52.1666666666667,0.0,54.00500000000002
18,2013-03-12,138.40833333333333,2243.0919583333334,7.879583333333334,60.17753623188406,35.09944089390352,-30.4166666666667,-17.8333333333333,0.0,40.077499999999986
18,2013-03-13,188.7875,3038.6534583333337,10.309458333333334,82.08152173913042,35.34085883408636,-86.4166666666667,-76.6666666666667,0.0,32.4875
18,2013-03-14,188.13333333333333,3019.983875,6.6194999999999995,81.79710144927536,35.436120039253886,-82.9583333333333,-75.0,0.0,25.955
18,2013-03-15,189.4333333333333,3059.137083333333,8.747291666666667,82.3623188405797,35.22431048661281,-90.0833333333333,-83.8333333333333,0.0,31.677499999999995
18,2013-03-16,175.86249999999998,2837.9109166666663,9.524291666666667,76.46195652173913,35.25003251364685,-78.9166666666667,-60.1666666666667,0.0,26.000000000000004
18,2013-03-17,189.4375,3011.640083333333,11.323458333333333,82.36413043478261,35.78062504204174,-92.5416666666667,-84.5,0.0,24.597500000000007
18,2013-03-18,189.5625,3045.0875416666663,12.573041666666667,82.41847826086956,35.41095856015415,-90.0833333333333,-84.3333333333333,0.0,26.367500000000007
18,2013-03-19,189.5583333333333,3068.661083333333,12.117416666666665,82.41666666666666,35.13815820089976,-85.25,-78.1666666666667,0.0,32.7425
18,2013-03-20,189.3708333333333,3045.665791666667,11.975541666666667,82.33514492753623,35.3684382100781,-89.25,-82.5,0.0,27.882500000000004
18,2013-03-21,189.49166666666667,3062.85325,10.232750000000001,82.3876811594203,35.19240642328812,-88.7083333333333,-80.6666666666667,0.0,25.685000000000002
18,2013-03-22,189.29583333333335,3065.191875,8.970333333333334,82.30253623188406,35.12921352145732,-82.4583333333333,-75.5,0.0,29.174782608695647
18,2013-03-23,187.44583333333333,3031.032958333333,9.665416666666667,81.4981884057971,35.177921078454496,-90.7083333333333,-82.6666666666667,0.0,33.2075
18,2013-03-24,189.45833333333334,3077.64025,10.887458333333333,82.37318840579711,35.017158122291185,-89.4583333333333,-82.1666666666667,0.0,32.81
18,2013-03-25,189.51666666666665,3110.177958333333,10.820916666666667,82.39855072463767,34.66148839920123,-88.9583333333333,-81.8333333333333,0.0,35.555
18,2013-03-26,188.35,3069.4132916666663,9.728958333333333,81.89130434782608,34.90561490178382,-80.1666666666667,-71.8333333333333,0.0,38.1575
18,2013-03-27,188.88750000000002,3069.0719583333334,9.934083333333334,82.125,35.009119274071544,-85.0416666666667,-77.6666666666667,0.0,36.725
18,2013-03-28,189.42083333333335,3057.3754166666663,10.370583333333334,82.35688405797103,35.24228115409264,-89.0833333333333,-82.8333333333333,0.0,38.585
18,2013-03-29,186.9416666666667,3004.201958333333,10.036458333333334,81.27898550724638,35.39663872926948,-81.0416666666667,-71.0,0.0,42.005
18,2013-03-30,189.04166666666666,3028.0556666666666,10.336291666666666,82.19202898550725,35.51229344051763,-91.5416666666667,-85.1666666666667,0.0,41.127500000000005
18,2013-03-31,189.28333333333333,3091.8656666666666,11.601541666666668,82.29710144927537,34.82385105059366,-85.1666666666667,-77.5,0.0,43.887499999999996
18,2013-04-01,189.3375,3093.286625,11.924208333333333,82.32065217391305,34.81781493494803,-81.8333333333333,-74.6666666666667,0.0,36.222500000000004
18,2013-04-02,189.5625,3064.907541666667,11.184958333333334,82.41847826086956,35.18196463811218,-91.5,-85.1666666666667,0.0,28.422499999999996
18,2013-04-03,188.32916666666665,3029.663375,10.100375,81.88224637681158,35.35967346170558,-91.75,-82.1666666666667,0.0,31.069999999999997
18,2013-04-04,189.36249999999998,3017.7524166666667,10.657541666666667,82.33152173913044,35.69401568148304,-82.5,-74.6666666666667,0.0,37.6775
18,2013-04-05,189.3375,3049.1184166666667,11.374791666666667,82.32065217391305,35.32217071704961,-87.6666666666667,-81.0,0.0,38.3225
18,2013-04-06,189.34166666666667,3012.1525,11.0875,82.32246376811594,35.75644041557952,-92.0,-85.0,0.0,36.3425
18,2013-04-07,189.1916666666667,3059.4294583333335,11.71925,82.2572463768116,35.17601168928914,-63.7083333333333,-54.6666666666667,0.0,55.13750000000001
18,2013-04-08,189.19583333333333,3026.5736250000004,12.539375,82.2590579710145,35.55865802794662,-64.5,-57.0,0.0,46.88000000000002
18,2013-04-09,189.23333333333335,3018.6817083333335,13.478875,82.27536231884058,35.65868752595613,-50.6666666666667,-41.6666666666667,0.0,50.54750000000001
18,2013-04-10,187.65833333333333,3028.740333333333,12.475708333333332,81.59057971014492,35.24445925686084,-79.0,-67.8333333333333,0.0,43.1
18,2013-04-11,188.4958333333333,3040.3843333333334,8.598416666666667,81.95471014492753,35.26617079916687,-86.4166666666667,-77.6666666666667,0.0,35.4575
18,2013-04-12,156.73749999999998,2699.50125,0.9367916666666667,68.14673913043478,33.02740259273202,-57.75,-32.1666666666667,0.0,41.967499999999994
18,2013-04-13,168.3125,2795.9356666666667,0.7421666666666668,73.17934782608695,34.243191486165564,-72.125,-51.1666666666667,0.0,42.545
18,2013-04-14,177.32500000000002,2879.0664583333332,1.6792083333333334,77.09782608695652,35.03509637347001,-85.2083333333333,-68.8333333333333,0.0,40.6475
18,2013-04-15,187.90833333333333,2997.5800833333337,8.227500000000001,81.69927536231884,35.65827121864588,-38.4583333333333,-30.3333333333333,0.0,55.962500000000006
18,2013-04-16,188.42916666666667,3022.2438333333334,10.116416666666668,81.92572463768116,35.465302233408664,-44.9583333333333,-36.0,0.0,57.66500000000001
18,2013-04-17,189.24166666666667,2973.649125,10.756333333333332,82.27898550724639,36.20029247921291,-81.2916666666667,-74.5,0.0,46.1675
18,2013-04-18,173.97083333333333,2859.537791666667,5.1735,75.63949275362319,34.60713452228908,-10.8333333333333,-1.5,0.0,62.195
18,2013-04-19,159.47083333333333,2742.0847916666667,1.2014166666666666,69.33514492753623,33.08151738054336,2.16666666666667,25.5,0.0,59.135
18,2013-04-20,173.83333333333334,2865.285125,2.5355,75.57971014492753,34.5104204749761,-81.3333333333333,-63.1666666666667,0.0,38.292500000000004
18,2013-04-21,169.51250000000002,2729.3150416666667,3.0035000000000003,73.70108695652175,35.329142640046705,-81.1666666666667,-60.3333333333333,0.0,35.330000000000005
18,2013-04-22,187.07083333333333,2932.6511666666665,6.2845,81.33514492753623,36.28529942597825,-82.6666666666667,-76.8333333333333,0.0,46.692499999999995
18,2013-04-23,187.86666666666667,2935.472916666667,7.353750000000001,81.68115942028986,36.404635728532284,-61.6666666666667,-53.3333333333333,0.0,52.62500000000001
18,2013-04-24,185.16666666666666,2976.8814166666666,8.025416666666667,80.5072463768116,35.38232044868059,-48.7083333333333,-36.5,0.0,54.995000000000005
18,2013-04-25,186.29166666666666,2894.161875,6.617999999999999,80.9963768115942,36.6147141379997,-80.1666666666667,-70.0,0.0,44.585
18,2013-04-26,186.2458333333333,2869.410125,5.881791666666667,80.97644927536231,36.92146942377031,-81.9166666666667,-71.0,0.0,45.679999999999986
18,2013-04-27,139.37083333333334,2383.6902083333334,3.687041666666667,60.596014492753625,33.25884186514146,6.875,20.0,0.0,53.285000000000004
18,2013-04-28,187.16666666666666,2968.2423333333336,3.2897083333333335,81.3768115942029,35.86858043673507,-35.6666666666667,-22.1666666666667,0.0,59.3825
18,2013-04-29,152.6,2660.0472083333334,3.454708333333333,66.34782608695652,32.6324910305085,-0.125,13.1666666666667,0.0,58.62500000000001
18,2013-04-30,189.97083333333333,3004.648041666667,6.04025,82.59601449275362,35.964858733061355,-19.8333333333333,-10.1666666666667,0.0,64.28000000000002
18,2013-05-01,188.95833333333334,2952.9043333333334,5.029791666666667,82.15579710144928,36.40002738923062,-9.25,-0.666666666666667,0.0,67.7075
18,2013-05-02,187.6625,2921.489208333333,3.583375,81.59239130434783,36.53913391573513,-4.91666666666667,3.66666666666667,0.0,65.88499999999999
18,2013-05-03,187.42083333333335,2934.479,4.0668750000000005,81.48731884057972,36.330543636915145,0.0833333333333333,8.83333333333333,0.0,66.125
18,2013-05-04,185.86666666666667,2936.5879999999997,3.727375,80.81159420289855,36.003401074837726,-5.41666666666667,2.83333333333333,0.0,64.03249999999998
18,2013-05-05,187.05416666666667,2952.0024166666667,5.852625,81.32789855072464,36.04422697561213,-1.95833333333333,7.66666666666667,0.0,63.40999999999999
18,2013-05-06,164.68333333333334,2730.2255,7.4267916666666665,71.60144927536231,34.31122060959596,9.5,22.1666666666667,0.0,62.142499999999984
18,2013-05-07,183.61249999999998,2917.3452083333336,10.22275,79.83152173913042,35.80135464199507,6.20833333333333,19.1666666666667,0.0,65.41249999999998
18,2013-05-08,184.88750000000002,2956.56525,7.5523750000000005,80.38586956521739,35.57174086270095,-6.20833333333333,7.33333333333333,0.0,63.19999999999999
18,2013-05-09,178.76666666666665,2891.6855416666663,7.9919166666666674,77.72463768115941,35.165801199213114,10.4583333333333,26.5,0.0,63.0425
18,2013-05-10,179.7541666666667,2918.725875,6.450083333333333,78.15398550724638,35.032464912641224,3.875,15.6666666666667,0.0,62.15
18,2013-05-11,181.76250000000002,2936.606375,4.667,79.02717391304348,35.20818099088953,-33.875,-23.1666666666667,0.0,54.00500000000002
18,2013-05-12,174.20416666666665,2865.2965,3.92625,75.7409420289855,34.58390320357965,-70.9166666666667,-53.8333333333333,0.0,44.77250000000001
18,2013-05-13,176.6208333333333,2842.2012083333334,4.594416666666667,76.79166666666666,35.34859427493714,-77.0416666666667,-62.0,0.0,42.0725
18,2013-05-14,177.32083333333333,2794.4992500000003,3.0390416666666664,77.09601449275361,36.09448121857411,-54.2083333333333,-41.5,0.0,46.580000000000005
18,2013-05-15,177.67083333333335,2869.327125,2.1869583333333336,77.24818840579711,35.22257587172502,-11.75,-2.33333333333333,0.0,61.06608695652174
18,2013-05-16,178.52083333333334,2853.96575,2.9025833333333337,77.6177536231884,35.581576511366485,10.125,21.3333333333333,0.0,63.20749999999999
18,2013-05-17,178.44583333333333,2887.297875,3.0505416666666663,77.58514492753623,35.15603259135306,-15.7083333333333,-3.33333333333333,0.0,54.95000000000001
18,2013-05-18,183.21666666666667,2935.1414583333335,4.796708333333333,79.65942028985506,35.50757219088224,-6.20833333333333,2.33333333333333,0.0,58.46000000000001
18,2013-05-19,178.3125,2892.5537499999996,5.289583333333334,77.52717391304348,35.06593222338565,8.33333333333333,18.5,0.0,68.30749999999999
