ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
18,2013-05-20,165.87083333333334,2737.6631249999996,6.773499999999999,72.1177536231884,34.46474409731394,31.625,44.0,0.0,73.16
18,2013-05-21,171.6916666666667,2842.4564166666664,8.540916666666666,74.64855072463769,34.35899403167825,37.5416666666667,50.0,0.0,72.92
18,2013-05-22,168.44166666666666,2761.107375,8.585083333333333,73.23550724637681,34.701741623583985,38.5416666666667,47.5,0.0,73.535
18,2013-05-23,154.91666666666666,2661.2697083333333,5.987291666666667,67.35507246376812,33.112676859827445,42.8333333333333,57.5,0.0,66.81499999999998
18,2013-05-24,83.375,1403.06725,2.688875,36.25,33.80199998728975,-47.5384615384615,-42.7692307692308,0.0,44.525
18,2013-05-25,173.20416666666665,2836.3277916666666,6.228458333333333,75.30615942028986,34.73657161971675,-57.0833333333333,-50.3333333333333,0.0,50.0225
18,2013-05-26,173.98749999999998,2832.2571666666668,8.392999999999999,75.64673913043478,34.94382175041426,-41.2083333333333,-34.1666666666667,0.0,53.487500000000004
18,2013-05-27,170.875,2770.5477499999997,9.398,74.29347826086956,35.0830971360567,-5.66666666666667,3.16666666666667,0.0,56.89250000000001
18,2013-05-28,173.60416666666666,2859.2642916666664,7.469416666666667,75.48007246376811,34.53749871719381,1.625,10.6666666666667,0.0,57.85999999999999
18,2013-05-29,171.92499999999998,2840.9817083333332,6.274249999999999,74.75,34.423548221542724,38.3333333333333,49.8333333333333,0.0,72.1775
18,2013-05-30,172.66666666666666,2824.1119583333334,7.616375000000001,75.07246376811594,34.77856296232669,46.0,54.3333333333333,0.0,76.2575
18,2013-05-31,172.1,2801.4787083333335,7.746541666666666,74.82608695652173,34.944479990321774,47.875,64.3333333333333,0.0,78.93499999999999
18,2013-06-01,170.17916666666667,2828.638625,11.912125000000001,73.9909420289855,34.222675807125725,49.0,58.3333333333333,0.0,75.99499999999999
18,2013-06-02,161.62916666666666,2747.3608333333336,10.183791666666666,70.27355072463767,33.46486436124203,54.0833333333333,63.6666666666667,0.0,70.16000000000001
18,2013-06-03,148.19583333333333,2583.266416666667,7.72675,64.43297101449275,32.63261168775867,22.4166666666667,34.3333333333333,0.0,56.91500000000001
18,2013-06-04,147.78333333333333,2554.5211249999998,8.523625000000001,64.2536231884058,32.907962783479086,20.0,28.0,0.0,57.70250000000001
18,2013-06-05,162.62083333333334,2754.5694166666667,8.440708333333333,70.70471014492755,33.58207280409898,15.5833333333333,27.6666666666667,0.0,58.0325
18,2013-06-06,175.3375,2915.426125,6.479333333333333,76.23369565217392,34.21037279184474,-16.6666666666667,-7.83333333333333,0.0,56.85500000000001
18,2013-06-07,161.5625,2797.38925,0.9975,70.24456521739131,32.8528235449059,22.3333333333333,37.0,0.0,58.932500000000005
18,2013-06-08,157.84166666666667,2709.0552916666666,1.0172916666666667,68.62681159420289,33.14277182347612,13.125,29.1666666666667,0.0,59.61500000000001
18,2013-06-09,172.775,2830.971041666666,3.796,75.11956521739131,34.71606657933406,12.7916666666667,24.6666666666667,0.0,65.00750000000001
18,2013-06-10,178.77916666666667,2962.4999583333333,5.823125,77.73007246376811,34.32761206274185,33.875,42.5,0.0,65.92999999999999
18,2013-06-11,177.57500000000002,2970.88175,7.112375,77.20652173913044,34.00020184804281,22.875,37.0,0.0,65.015
18,2013-06-12,178.8791666666667,2930.3230416666665,8.084583333333333,77.77355072463769,34.723964283820266,30.4166666666667,38.5,0.0,65.99749999999999
18,2013-06-13,171.35416666666666,2930.8262083333334,7.410333333333334,74.50181159420289,33.25750313287417,24.5833333333333,35.6666666666667,0.0,61.79749999999999
18,2013-06-14,172.42083333333335,2879.2839166666668,5.155541666666667,74.96557971014494,34.06357976488001,9.54166666666667,23.6666666666667,0.0,64.04
18,2013-06-15,182.01666666666665,2938.0944583333335,7.453916666666667,79.13768115942028,35.23955702940702,6.16666666666667,16.3333333333333,0.0,64.9475
18,2013-06-16,155.725,2733.8283333333334,7.294958333333334,67.70652173913044,32.40202384080443,46.7083333333333,64.5,0.0,67.0625
18,2013-06-17,177.04999999999998,2905.899708333333,9.417083333333332,76.97826086956522,34.65774864075731,38.3333333333333,50.3333333333333,0.0,69.1775
18,2013-06-18,53.65416666666667,896.1522083333333,2.7295833333333337,23.327898550724637,34.057025345040365,63.375,73.5,0.0,61.73000000000002
18,2013-06-19,0.041666666666666664,11.858791666666667,0.45287499999999997,0.018115942028985508,1.9986343933766908,116.5,124.0,0.0,60.0725
18,2013-06-20,94.175,1671.5804583333331,0.5171666666666667,40.94565217391304,32.047442825503644,100.291666666667,116.166666666667,0.0,61.32500000000001
18,2013-06-21,156.34583333333333,2609.9508333333333,2.688125,67.97644927536233,34.07524785215728,56.75,68.6666666666667,0.0,67.46
18,2013-06-22,144.95000000000002,2504.1193749999998,3.829708333333333,63.02173913043478,32.92670169395046,74.8333333333333,88.0,0.0,75.3725
18,2013-06-23,101.02916666666665,2102.7769166666667,4.323541666666666,43.92572463768116,27.329935564438607,80.0,90.1666666666667,0.0,79.865
18,2013-06-24,121.85833333333333,2326.038708333333,3.66,52.981884057971016,29.80048513212917,62.4166666666667,74.3333333333333,0.0,78.36500000000002
18,2013-06-25,167.4,2773.006083333333,5.229,72.78260869565217,34.339160152701915,64.5833333333333,77.5,0.0,75.79249999999999
18,2013-06-26,168.32083333333333,2818.0535416666667,5.579999999999999,73.18297101449275,33.97611126927617,60.3333333333333,70.5,0.0,75.74749999999999
18,2013-06-27,169.27083333333334,2855.7046666666665,5.432666666666666,73.59601449275362,33.717384533850414,57.4166666666667,64.8333333333333,0.0,72.425
18,2013-06-28,169.02916666666667,2898.5772083333336,6.3685833333333335,73.4909420289855,33.171248303867316,52.25,61.0,0.0,65.35249999999999
18,2013-06-29,155.72916666666666,2737.9549583333333,4.5525416666666665,67.70833333333334,32.35405341589171,63.25,74.5,0.0,68.25500000000001
18,2013-06-30,161.45000000000002,2755.51,4.740458333333334,70.19565217391305,33.32890886502559,56.875,73.5,0.0,69.61999999999999
18,2013-07-01,174.6625,2933.763833333333,6.198916666666666,75.94021739130434,33.865661221424155,46.1666666666667,54.0,0.0,65.74999999999999
18,2013-07-02,154.0875,2712.9930416666666,5.1499999999999995,66.9945652173913,32.30753079858772,52.8333333333333,64.5,0.0,68.0825
18,2013-07-03,134.06666666666666,2296.390125,5.345291666666667,58.28985507246377,33.209334972597,53.6666666666667,68.3333333333333,0.0,73.2725
18,2013-07-04,166.2875,2772.208958333333,5.372708333333333,72.29891304347827,34.12075869401078,62.8333333333333,77.0,0.0,76.1525
18,2013-07-05,160.2125,2725.947958333333,6.507375,69.65760869565217,33.43211675705903,66.0833333333333,78.8333333333333,0.0,76.74499999999999
18,2013-07-06,141.61666666666667,2392.6508333333336,6.750958333333333,61.572463768115945,33.66821411351868,61.4166666666667,75.5,0.0,77.1725
18,2013-07-07,130.68333333333334,2415.0572916666665,6.060458333333333,56.81884057971015,30.780651195156544,81.0833333333333,95.3333333333333,0.0,76.985
18,2013-07-08,81.72916666666667,1920.4284166666666,3.2293749999999997,35.53442028985507,24.208282850891067,66.6666666666667,78.0,0.0,76.25750000000002
18,2013-07-09,152.45833333333334,2677.1627916666666,7.783291666666667,66.28623188405797,32.393764852250484,72.6666666666667,89.8333333333333,0.0,75.635
18,2013-07-10,115.85000000000001,2309.2535833333336,5.934083333333334,50.36956521739131,28.537074551831193,62.4583333333333,77.3333333333333,0.0,78.14750000000001
18,2013-07-11,149.975,2612.230541666667,7.672875,65.20652173913044,32.65821213170423,57.5416666666667,73.5,0.0,70.67
18,2013-07-12,144.15416666666667,2494.7765,9.027958333333332,62.67572463768115,32.86855361147137,57.625,65.0,0.0,68.51
18,2013-07-13,66.8125,1129.7712916666667,3.8546666666666667,29.048913043478258,33.63970864161999,21.0,30.6666666666667,0.0,72.5525
18,2013-07-14,84.60833333333333,1372.9354583333334,3.2708333333333335,36.78623188405797,35.05484543039082,23.5833333333333,28.0,0.0,78.16250000000001
18,2013-07-15,50.333333333333336,840.1589166666666,1.2566249999999999,21.884057971014492,34.07840732247712,19.375,21.8333333333333,0.0,80.18
18,2013-07-16,174.65,2804.4727500000004,5.486916666666667,75.93478260869566,35.424391863556764,55.3333333333333,68.0,0.0,80.05250000000001
18,2013-07-17,176.13750000000002,2836.0639583333336,7.4595416666666665,76.58152173913044,35.32814588175939,52.7083333333333,61.6666666666667,0.0,82.56500000000001
18,2013-07-18,170.5375,2821.669,4.931875,74.14673913043478,34.37944513808435,59.7083333333333,70.6666666666667,0.0,82.88
18,2013-07-19,134.81666666666666,2218.985208333333,2.555125,58.6159420289855,34.56003834585673,50.0416666666667,63.1666666666667,0.0,82.34
18,2013-07-20,122.55416666666667,2089.844125,0.5754166666666667,53.28442028985507,33.35794009942674,47.25,59.0,0.0,73.4675
18,2013-07-21,154.14583333333334,2666.7599999999998,1.4005416666666666,67.01992753623188,32.88008227003722,65.5416666666667,74.8333333333333,0.0,69.665
18,2013-07-22,162.24166666666667,2765.0266666666666,2.260625,70.53985507246378,33.37706256801221,62.75,74.0,0.0,71.045
18,2013-07-23,169.125,2844.7770416666667,3.3473333333333333,73.53260869565217,33.81774251230497,57.5833333333333,64.8333333333333,0.0,74.615
18,2013-07-24,170.30416666666667,2810.349083333333,2.6194166666666665,74.04528985507247,34.47069525279516,25.0,34.3333333333333,0.0,62.53250000000002
18,2013-07-25,174.275,2793.5767083333335,2.4502083333333333,75.7717391304348,35.486202641562805,17.75,25.8333333333333,0.0,62.555
18,2013-07-26,178.89583333333334,2860.134125,0.7354583333333333,77.78079710144927,35.579419966692804,21.75,29.6666666666667,0.0,65.4125
18,2013-07-27,178.72916666666666,2892.257291666667,5.666166666666666,77.70833333333333,35.15147422458501,42.125,51.3333333333333,0.0,69.37249999999999
18,2013-07-28,178.44583333333333,2902.5397916666666,3.583375,77.58514492753623,34.97142002527337,44.875,53.6666666666667,0.0,67.91749999999999
18,2013-07-29,180.04999999999998,2901.954625,4.906041666666667,78.28260869565217,35.292916293157646,14.875,24.6666666666667,0.0,64.415
18,2013-07-30,179.5666666666667,2880.1259166666664,2.8320416666666666,78.07246376811595,35.46494441943429,27.0416666666667,37.0,0.0,66.0875
18,2013-07-31,177.82500000000002,2874.0419166666666,4.374375,77.31521739130434,35.19530696939789,40.7083333333333,50.8333333333333,0.0,68.4575
18,2013-08-01,174.98333333333335,2873.5836249999998,2.6279583333333334,76.07971014492755,34.63840478203512,48.25,57.6666666666667,0.0,69.22250000000001
18,2013-08-02,178.42499999999998,2913.613041666667,3.3682916666666665,77.57608695652173,34.83444302608646,45.6666666666667,53.3333333333333,0.0,67.25750000000001
18,2013-08-03,179.0666666666667,2901.3414166666666,4.6656249999999995,77.85507246376812,35.107584479290324,46.9166666666667,54.5,0.0,68.79500000000002
18,2013-08-04,180.15,2896.854541666667,2.986541666666667,78.32608695652175,35.374687795349985,18.5416666666667,28.3333333333333,0.0,64.8875
18,2013-08-05,152.94583333333333,2576.8149166666667,3.9855416666666668,66.4981884057971,33.76287820740628,43.9583333333333,57.1666666666667,0.0,63.5
18,2013-08-06,163.65,2741.7501666666667,6.475666666666666,71.15217391304348,33.95261031867661,48.0,63.6666666666667,0.0,67.12999999999998
18,2013-08-07,152.225,2628.236875,7.4629166666666675,66.18478260869566,32.9462899597536,74.625,83.8333333333333,0.0,73.6775
18,2013-08-08,152.26666666666668,2624.771375,6.045083333333333,66.20289855072464,32.99881901354382,70.7916666666667,86.0,0.0,74.15
18,2013-08-09,174.26666666666665,2878.74525,5.568083333333333,75.76811594202898,34.434686045557136,50.625,60.8333333333333,0.0,71.29999999999998
18,2013-08-10,178.65,2906.609458333333,5.244541666666667,77.67391304347827,34.962411172456136,42.0416666666667,49.8333333333333,0.0,65.57428571428571
18,2013-08-11,164.12083333333334,2728.3697500000003,5.2608749999999995,71.35688405797102,34.217283304231195,49.2083333333333,63.3333333333333,0.0,65.075
18,2013-08-12,175.38333333333333,2853.4795,7.227416666666667,76.2536231884058,34.96218778200828,50.9583333333333,61.3333333333333,0.0,68.8775
18,2013-08-13,170.92083333333335,2829.3325416666667,5.626458333333333,74.31340579710145,34.36339346093224,50.5416666666667,62.6666666666667,0.0,66.605
18,2013-08-14,180.77916666666667,2939.076833333333,4.277875,78.59963768115942,34.988270740644325,-2.95833333333333,8.0,0.0,60.807500000000005
18,2013-08-15,178.5583333333333,2879.3110833333335,6.846291666666667,77.63405797101449,35.27577569939353,19.75,34.3333333333333,0.0,62.31499999999999
18,2013-08-16,163.07083333333333,2698.316125,5.835208333333333,70.90036231884058,34.37704160569564,42.2083333333333,58.3333333333333,0.0,64.745
18,2013-08-17,143.66666666666666,2475.57,5.997625,62.46376811594203,33.011544367110965,71.5,87.5,0.0,67.2425
18,2013-08-18,177.72916666666666,2842.2805000000003,8.9045,77.27355072463769,35.56942191509795,34.75,46.0,0.0,68.4875
18,2013-08-19,166.29583333333332,2744.8120833333337,7.117291666666667,72.30253623188405,34.46305623937926,61.0,77.5,0.0,70.50500000000001
18,2013-08-20,174.1,2814.3680416666666,7.043833333333333,75.69565217391305,35.188675349896855,46.375,56.1666666666667,0.0,71.6375
18,2013-08-21,164.52916666666667,2734.4051249999998,7.682458333333333,71.53442028985508,34.2267038084035,64.0416666666667,77.3333333333333,0.0,73.63250000000001
18,2013-08-22,170.775,2816.013916666667,8.175958333333334,74.25,34.49646037793315,55.3333333333333,68.0,0.0,73.7375
18,2013-08-23,175.66666666666666,2844.46225,5.5058333333333325,76.37681159420289,35.12968244017144,44.0416666666667,53.8333333333333,0.0,65.90750000000001
18,2013-08-24,181.90416666666667,2897.075208333333,4.960791666666666,79.08876811594202,35.71641950287842,22.875,32.8333333333333,0.0,63.98000000000001
18,2013-08-25,180.64583333333334,2882.439,6.3379166666666675,78.54166666666667,35.649452261705385,30.4166666666667,38.6666666666667,0.0,68.4875
18,2013-08-26,157.53333333333333,2616.622,5.298958333333333,68.4927536231884,34.246525142382474,62.6666666666667,76.5,0.0,70.82749999999999
18,2013-08-27,151.97916666666666,2578.7835416666667,7.25825,66.07789855072464,33.523874561549704,64.8333333333333,81.8333333333333,0.0,74.17999999999999
18,2013-08-28,170.52916666666667,2791.741,9.328249999999999,74.14311594202898,34.746301431814615,60.875,80.8333333333333,0.0,74.885
18,2013-08-29,160.14583333333334,2662.664208333333,6.379958333333334,69.6286231884058,34.212458299976625,65.7083333333333,84.1666666666667,0.0,73.1075
18,2013-08-30,176.07500000000002,2851.0852916666668,6.276875,76.55434782608695,35.12954504006347,48.375,59.1666666666667,0.0,74.3675
18,2013-08-31,172.84166666666667,2828.0240833333332,4.08725,75.14855072463767,34.76565209197348,53.5416666666667,66.0,0.0,74.69
18,2013-09-01,161.55833333333334,2727.503625,6.71725,70.2427536231884,33.69372800660449,60.875,75.0,0.0,73.235
18,2013-09-02,159.10833333333332,2701.15175,6.161375,69.17753623188405,33.506493521184474,64.2916666666667,76.1666666666667,0.0,72.62
18,2013-09-03,173.20000000000002,2859.8042083333335,6.763041666666666,75.30434782608695,34.45058687802651,38.375,51.1666666666667,0.0,64.41499999999999
18,2013-09-04,132.76250000000002,2370.2899583333333,3.37875,57.72282608695652,31.860969224950132,76.25,92.8333333333333,0.0,66.58999999999999
18,2013-09-05,173.34583333333333,2807.152083333333,2.28775,75.3677536231884,35.12630782631369,11.5,25.0,0.0,58.9025
18,2013-09-06,178.70416666666665,2850.5845000000004,1.6690833333333333,77.69746376811594,35.660366077748456,-8.41666666666667,3.83333333333333,0.0,56.92250000000001
18,2013-09-07,180.80416666666667,2936.619083333333,2.0851666666666664,78.61050724637681,35.022396125279634,-12.9583333333333,-2.83333333333333,0.0,59.705000000000005
18,2013-09-08,182.54999999999998,2960.391708333333,3.2265833333333336,79.3695652173913,35.07661662059614,-7.75,2.0,0.0,61.29500000000001
18,2013-09-09,181.15,2925.836458333333,5.93875,78.76086956521739,35.2187006351104,5.04166666666667,19.6666666666667,0.0,60.95749999999999
18,2013-09-10,169.84166666666667,2784.6987916666662,8.264791666666666,73.84420289855072,34.69373480464147,47.625,57.0,0.0,78.92
18,2013-09-11,177.58333333333334,2865.974208333333,4.189208333333333,77.21014492753623,35.246416088017924,50.0416666666667,58.3333333333333,0.0,81.52250000000001
18,2013-09-12,175.89166666666665,2879.455416666666,1.3767083333333332,76.47463768115942,34.74721034971939,50.7916666666667,63.6666666666667,0.0,69.5
18,2013-09-13,173.07083333333333,2860.72875,1.3217916666666667,75.2481884057971,34.4137692284799,-21.875,-4.0,0.0,55.19749999999999
18,2013-09-14,178.84166666666667,2888.5507916666666,1.2625,77.7572463768116,35.21873379633079,-39.7916666666667,-27.3333333333333,0.0,52.8725
18,2013-09-15,160.75833333333333,2700.8410416666666,1.8304583333333333,69.89492753623188,33.857860274028326,-2.33333333333333,12.3333333333333,0.0,56.3975
18,2013-09-16,185.71666666666667,2985.594333333333,3.467083333333333,80.7463768115942,35.38385284835712,-50.4166666666667,-36.5,0.0,50.9375
18,2013-09-17,184.4625,2931.6681666666664,2.6094583333333334,80.20108695652175,35.79136954961195,-48.2083333333333,-35.8333333333333,0.0,50.43500000000001
18,2013-09-18,184.30416666666667,2943.6799583333336,4.273208333333334,80.1322463768116,35.61472543081079,-11.0,1.33333333333333,0.0,56.599999999999994
18,2013-09-19,182.3166666666667,2931.6663750000002,5.179625000000001,79.268115942029,35.37503383966132,5.375,15.1666666666667,0.0,63.1625
18,2013-09-20,179.39583333333334,2924.583,5.757666666666666,77.9981884057971,34.89260857397827,26.375,34.0,0.0,69.665
18,2013-09-21,180.59166666666667,2979.76075,6.108041666666666,78.51811594202898,34.47476772161061,20.875,31.3333333333333,0.0,63.98
18,2013-09-22,177.4625,2938.1695,5.163,77.15760869565219,34.35696457153567,-51.2916666666667,-38.1666666666667,0.0,52.81249999999999
18,2013-09-23,173.00833333333333,2856.94,3.363583333333333,75.22101449275362,34.446963164940264,-37.9166666666667,-19.1666666666667,0.0,51.76999999999999
18,2013-09-24,183.86249999999998,2975.0648333333334,3.01125,79.94021739130434,35.15456792006045,-39.0833333333333,-27.3333333333333,0.0,50.93750000000001
18,2013-09-25,182.89583333333334,2965.222625,4.55025,79.51992753623188,35.08581300123386,-17.7083333333333,-6.5,0.0,53.54750000000001
18,2013-09-26,179.3708333333333,2923.9438750000004,3.7265,77.9873188405797,34.89537193246493,-6.25,7.0,0.0,55.7075
18,2013-09-27,149.86666666666667,2583.745625,2.5317916666666664,65.15942028985508,32.9944073173053,25.75,37.8333333333333,0.0,55.04749999999999
18,2013-09-28,182.92083333333335,2937.639041666667,4.4093333333333335,79.53079710144928,35.42009957155173,6.08333333333333,18.1666666666667,0.0,58.925000000000004
18,2013-09-29,17.083333333333332,276.7865,0.14604166666666665,7.427536231884058,35.10853832988403,-20.0,-20.0,0.0,61.00999999999999
18,2013-09-30,52.25,867.1375416666666,1.8941666666666668,22.717391304347824,34.27546408559465,50.625,76.0,0.0,64.58
18,2013-10-01,178.42916666666667,2900.1245416666666,6.147666666666667,77.57789855072464,34.99727552409183,32.8333333333333,46.0,0.0,66.2675
18,2013-10-02,178.025,2900.100291666667,5.453833333333333,77.40217391304348,34.9182938457861,38.5,48.8333333333333,0.0,67.295
18,2013-10-03,172.64166666666665,2774.075375,4.244291666666666,75.06159420289855,35.40074491386962,29.6666666666667,45.3333333333333,0.0,60.2825
18,2013-10-04,149.80416666666667,2607.2232916666667,4.670833333333333,65.1322463768116,32.683661481771075,41.7083333333333,57.3333333333333,0.0,63.28249999999999
18,2013-10-05,185.38750000000002,2975.7900000000004,7.784166666666667,80.60326086956522,35.437510571422486,20.2083333333333,28.6666666666667,0.0,61.400000000000006
18,2013-10-06,156.27083333333334,2664.6784166666666,6.092333333333333,67.94384057971014,33.3593946916025,53.875,73.3333333333333,0.0,70.03250000000001
18,2013-10-07,177.52083333333334,2890.766,5.143166666666667,77.18297101449275,34.93183722276763,-6.58333333333333,8.33333333333333,0.0,61.04
18,2013-10-08,116.13333333333333,1870.0072499999999,1.5375416666666668,50.4927536231884,35.32633956959852,-36.75,-15.5,0.0,52.6325
18,2013-10-09,0.0,0.0,0.0,0.0,0.0,,,,53.00749999999999
18,2013-10-10,0.0,0.0,0.0,0.0,0.0,,,,52.16750000000001
18,2013-10-11,0.0,0.0,0.0,0.0,0.0,,,,53.3375
18,2013-10-12,0.0,0.0,0.0,0.0,0.0,,,,56.54
18,2013-10-13,0.0,0.0,0.0,0.0,0.0,,,,62.01499999999999
18,2013-10-14,0.0,0.0,0.0,0.0,0.0,,,,56.96
18,2013-10-15,0.0,0.0,0.0,0.0,0.0,,,,55.557499999999976
18,2013-10-16,0.0,0.0,0.0,0.0,0.0,,,,62.1575
18,2013-10-17,0.0,0.0,0.0,0.0,0.0,,,,55.835
18,2013-10-18,0.0,0.0,0.0,0.0,0.0,,,,53.0
18,2013-10-19,0.0,0.0,0.0,0.0,0.0,,,,54.215
18,2013-10-20,0.0,0.0,0.0,0.0,0.0,,,,46.970000000000006
18,2013-10-21,0.0,0.0,0.0,0.0,0.0,,,,56.08999999999998
18,2013-10-22,0.0,0.0,0.0,0.0,0.0,,,,45.785
18,2013-10-23,0.0,0.0,0.0,0.0,0.0,,,,39.74
18,2013-10-24,0.0,0.0,0.0,0.0,0.0,,,,39.8375
18,2013-10-25,0.0,0.0,0.0,0.0,0.0,,,,41.044999999999995
18,2013-10-26,0.0,0.0,0.0,0.0,0.0,,,,43.2275
18,2013-10-27,0.0,0.0,0.0,0.0,0.0,,,,42.455000000000005
18,2013-10-28,0.0,0.0,0.0,0.0,0.0,,,,41.135
18,2013-10-29,0.0,0.0,0.0,0.0,0.0,,,,36.372499999999995
18,2013-10-30,0.0,0.0,0.0,0.0,0.0,,,,45.650000000000006
18,2013-10-31,103.15416666666665,1683.4909583333335,4.781916666666667,44.849637681159415,34.85467396291415,10.8571428571429,16.0,0.0,56.367499999999986
18,2013-11-01,141.525,2525.58675,5.5456666666666665,61.53260869565217,31.875419642584042,19.0833333333333,38.5,0.0,57.665
18,2013-11-02,144.9,2551.7172916666664,6.2379999999999995,63.0,32.3013643671178,-12.0833333333333,5.5,0.0,45.6575
18,2013-11-03,139.04166666666666,2450.9929583333333,4.464166666666666,60.45289855072464,32.269180722577104,-32.6666666666667,-16.0,0.0,34.3025
18,2013-11-04,151.45833333333334,2562.708416666667,4.670166666666667,65.85144927536231,33.61855295389905,-42.6666666666667,-23.0,0.0,34.36249999999999
18,2013-11-05,191.4,3001.7900416666666,4.1049999999999995,83.21739130434783,36.269925107603505,-63.0416666666667,-51.6666666666667,0.0,47.067499999999995
18,2013-11-06,184.8791666666667,2959.7170833333334,4.5847500000000005,80.38224637681161,35.53225854967463,-22.5416666666667,-11.8333333333333,0.0,56.98250000000001
18,2013-11-07,180.47916666666666,2923.093875,5.806708333333333,78.46920289855073,35.12120046853515,-53.0,-40.6666666666667,0.0,45.71
18,2013-11-08,140.60833333333332,2431.02475,2.245,61.134057971014485,32.90081968291127,-29.5416666666667,-10.5,0.0,38.8325
18,2013-11-09,190.24166666666667,3010.5197083333333,5.550208333333334,82.71376811594203,35.945887047123406,-75.9583333333333,-65.5,0.0,42.297499999999985
18,2013-11-10,138.10416666666666,2471.6085,3.453333333333333,60.04528985507246,31.784262544906365,-24.75,-7.83333333333333,0.0,44.3975
18,2013-11-11,189.00833333333333,3004.0854999999997,5.01625,82.17753623188405,35.78934097507471,-76.7916666666667,-66.0,0.0,37.82750000000001
18,2013-11-12,191.76666666666665,3006.739833333333,3.6142083333333335,83.37681159420289,36.27958462282062,-83.4583333333333,-70.0,0.0,28.789999999999996
18,2013-11-13,107.82083333333333,2135.6184166666667,2.2028333333333334,46.8786231884058,28.718652896572515,-3.5,15.0,0.0,29.494999999999994
18,2013-11-14,144.10833333333332,2548.279625,6.098958333333333,62.655797101449274,32.168221574628454,-17.125,-7.33333333333333,0.0,41.45000000000001
18,2013-11-15,134.98333333333332,2377.461375,3.8277083333333333,58.68840579710145,32.29622161346131,2.45833333333333,24.1666666666667,0.0,46.212500000000006
18,2013-11-16,19.433333333333334,315.9447916666667,0.5199166666666667,8.44927536231884,34.988162708630746,124.208333333333,137.833333333333,0.0,50.0525
18,2013-11-17,0.0,0.0,0.0,0.0,0.0,148.0,154.333333333333,0.0,57.26749999999999
18,2013-11-18,0.0,0.424,0.134875,0.0,0.0,123.708333333333,130.666666666667,0.0,47.870000000000005
18,2013-11-19,52.354166666666664,1056.75025,4.403791666666667,22.76268115942029,28.18148861463613,58.2083333333333,76.6666666666667,0.0,35.15749999999999
18,2013-11-20,135.61249999999998,2334.1806666666666,7.412583333333333,58.961956521739125,33.04838889220514,-28.2916666666667,7.66666666666667,0.0,29.9525
18,2013-11-21,160.54999999999998,2648.3015833333334,9.400708333333332,69.80434782608695,34.48481556685749,-49.125,-13.8333333333333,0.0,39.252500000000005
18,2013-11-22,151.94166666666666,2578.6027916666667,1.8304583333333333,66.06159420289855,33.51795204811632,-30.0416666666667,2.33333333333333,0.0,42.665
18,2013-11-23,118.8875,2245.7787916666666,8.245125,51.69021739130435,30.113016102747288,-8.125,20.1666666666667,0.0,28.895
18,2013-11-24,127.4375,2299.7120416666667,14.553208333333332,55.40760869565218,31.521641233017416,-19.25,-0.791666666666667,0.0,20.06
18,2013-11-25,174.27916666666667,2835.9966249999998,12.776125,75.77355072463767,34.95624727887522,-66.0,-46.6666666666667,0.0,27.62750000000001
18,2013-11-26,154.225,2644.3707916666667,6.821833333333333,67.05434782608695,33.175499105418886,-35.75,-21.1666666666667,0.0,34.19000000000001
18,2013-11-27,120.00833333333333,2282.736625,2.2875,52.17753623188406,29.904781624896295,13.7083333333333,29.5,0.0,31.265000000000004
18,2013-11-28,139.45833333333334,2452.4753333333333,7.224166666666666,60.634057971014485,32.346318649121756,-18.9166666666667,-5.5,0.0,22.4375
18,2013-11-29,185.34166666666667,2906.318041666667,5.533416666666667,80.58333333333333,36.27563003913232,-64.4166666666667,-44.8333333333333,0.0,21.462500000000002
18,2013-11-30,196.35416666666666,3104.4194583333333,9.728666666666667,85.3713768115942,35.97864162301486,-85.1666666666667,-73.1666666666667,0.0,21.485000000000003
18,2013-12-01,194.25,3105.8999583333334,9.101666666666667,84.45652173913044,35.57612173036427,-85.1666666666667,-78.6666666666667,0.0,35.285000000000004
18,2013-12-02,191.8166666666667,3052.609958333333,7.916541666666667,83.39855072463769,35.743745640029886,-74.375,-66.3333333333333,0.0,37.03249999999999
18,2013-12-03,194.09166666666667,3074.7807916666666,10.330625,84.3876811594203,35.906888068719006,-56.9583333333333,-47.6666666666667,0.0,33.5675
18,2013-12-04,192.2458333333333,3045.3437083333333,11.257416666666666,83.58514492753622,35.90919405753812,-19.7916666666667,-11.6666666666667,0.0,38.862500000000004
18,2013-12-05,176.5,2851.0166666666664,7.433916666666666,76.73913043478261,35.215186395496346,7.70833333333333,22.0,0.0,51.965
18,2013-12-06,196.27083333333334,3101.003,7.46275,85.33514492753623,36.00299398649763,-59.6666666666667,-48.0,0.0,34.81250000000001
18,2013-12-07,137.32500000000002,2155.487125,9.132666666666667,59.70652173913044,36.24008540528861,-9.75,6.5,0.0,28.729999999999993
18,2013-12-08,84.00416666666666,1482.7947083333331,13.012,36.52355072463768,32.22588391389574,39.4583333333333,47.1666666666667,0.0,25.017500000000002
18,2013-12-09,152.29999999999998,2637.554625,10.548666666666668,66.21739130434783,32.846074862493765,-25.4583333333333,-19.3333333333333,0.0,34.767500000000005
18,2013-12-10,155.1625,2654.686416666667,10.089875000000001,67.46195652173913,33.247468148858886,-19.6666666666667,-12.3333333333333,0.0,25.78250000000001
18,2013-12-11,154.69583333333333,2622.5568749999998,9.49325,67.25905797101449,33.553570321626594,-23.0,-15.6666666666667,0.0,21.334999999999997
18,2013-12-12,95.125,1794.16475,7.032125,41.358695652173914,30.159031289257765,28.7916666666667,48.0,0.0,15.252173913043478
18,2013-12-13,180.41666666666666,2923.5378333333333,9.93075,78.44202898550725,35.103706447293185,-55.125,-28.8333333333333,0.0,19.572499999999998
18,2013-12-14,185.76250000000002,2994.4490833333334,8.454708333333334,80.7663043478261,35.287927476030724,-66.25,-42.6666666666667,0.0,13.902500000000002
18,2013-12-15,189.42083333333335,3101.2118333333333,5.364083333333333,82.35688405797103,34.74412256190963,-70.5,-54.6666666666667,0.0,22.182500000000005
18,2013-12-16,186.51666666666665,3021.9800833333334,4.887041666666667,81.09420289855072,35.10840385989381,-62.25,-41.6666666666667,0.0,14.862499999999999
18,2013-12-17,186.8791666666667,3036.646041666667,6.815666666666666,81.2518115942029,35.00674686708332,-62.6666666666667,-40.0,0.0,16.617500000000003
18,2013-12-18,183.19583333333333,2982.2202916666665,6.0652083333333335,79.65036231884058,34.94305796891327,-46.0833333333333,-23.8333333333333,0.0,28.362499999999997
18,2013-12-19,83.75416666666666,1379.9407916666667,3.7570416666666664,36.414855072463766,34.52478692800598,-49.75,-28.5833333333333,0.0,35.705000000000005
18,2013-12-20,0.0,0.0,0.0,0.0,0.0,,,,39.42499999999999
18,2013-12-21,0.0,0.0,0.0,0.0,0.0,,,,40.377500000000005
18,2013-12-22,79.2625,1340.9838750000001,0.6174166666666666,34.461956521739125,33.62244164444806,-13.5,4.33333333333333,0.0,36.60500000000001
18,2013-12-23,170.6833333333333,2827.001291666667,3.8411666666666666,74.21014492753622,34.34394237124827,-27.5833333333333,-3.0,0.0,36.07249999999999
18,2013-12-24,150.25,2412.6367083333334,8.26,65.32608695652173,35.42481470091479,-23.6666666666667,-2.33333333333333,0.0,20.62869565217391
18,2013-12-25,196.92916666666667,3097.5875,7.554333333333333,85.6213768115942,36.1635867608439,-72.9583333333333,-61.5,0.0,14.24
18,2013-12-26,193.79999999999998,3123.269208333333,6.2902916666666675,84.26086956521739,35.29631698281533,-65.375,-48.8333333333333,0.0,28.19750000000001
18,2013-12-27,151.02916666666667,2425.4320416666665,5.306958333333333,65.66485507246377,35.42066849521832,-68.3684210526316,-54.3157894736842,0.0,27.867500000000003
18,2013-12-28,0.0,0.0,0.0,0.0,0.0,,,,37.73652173913043
18,2013-12-29,0.0,0.0,0.0,0.0,0.0,,,,41.194999999999986
18,2013-12-30,0.0,0.0,0.0,0.0,0.0,,,,19.415000000000003
18,2013-12-31,0.0,0.0,0.0,0.0,0.0,,,,18.74
18,2014-01-01,0.0,0.0,0.0,0.0,0.0,,,,17.930000000000003
18,2014-01-02,0.0,0.0,0.0,0.0,0.0,,,,12.372500000000002
18,2014-01-03,0.0,0.0,0.0,0.0,0.0,,,,3.6575
18,2014-01-04,49.166666666666664,811.4750416666667,1.6748333333333332,21.3768115942029,34.46518679298738,-59.2857142857143,-45.1428571428571,0.0,22.4225
18,2014-01-05,114.64999999999999,1892.6585416666667,1.5664583333333333,49.84782608695652,34.457743027031746,-66.625,-46.0,0.0,33.507500000000014
18,2014-01-06,184.19583333333333,3074.8880833333333,6.065874999999999,80.08514492753623,34.074973469449944,-64.2083333333333,-41.0,0.0,27.169999999999987
18,2014-01-07,122.85000000000001,2248.447375,13.446625,53.41304347826087,31.07974675191142,-1.91666666666667,26.3333333333333,0.0,2.3947368421052637
18,2014-01-08,151.70416666666668,2608.5417916666665,8.699166666666667,65.95833333333333,33.081466082404525,-41.25,-15.1666666666667,0.0,12.545000000000003
18,2014-01-09,148.47916666666666,2549.881083333333,4.930583333333334,64.55615942028986,33.12307380042418,-39.4583333333333,-11.5,0.0,19.002499999999998
18,2014-01-10,167.12083333333334,2778.4192083333332,4.025083333333334,72.66123188405797,34.21510346938237,-58.3333333333333,-29.0,0.0,33.23
18,2014-01-11,179.63750000000002,3010.3700416666666,1.4617916666666666,78.10326086956522,33.94393264028546,-52.5416666666667,-37.5,0.0,46.07750000000001
18,2014-01-12,180.725,2971.026416666667,1.4317083333333331,78.57608695652173,34.60164594632095,-71.5,-50.6666666666667,0.0,34.94
18,2014-01-13,169.775,2832.766875,3.4320833333333334,73.81521739130434,34.091643763190596,-54.0416666666667,-29.0,0.0,44.91500000000001
18,2014-01-14,173.45416666666665,2883.3586250000003,0.8298333333333333,75.41485507246377,34.21929930951809,-59.625,-41.6666666666667,0.0,39.29
18,2014-01-15,162.05833333333334,2741.787791666667,0.9231250000000001,70.46014492753623,33.621924433622155,-54.8333333333333,-29.6666666666667,0.0,31.415000000000006
18,2014-01-16,138.8375,2479.8189166666666,2.7332083333333332,60.3641304347826,31.847243920061768,-26.625,-2.66666666666667,0.0,29.862499999999994
18,2014-01-17,120.60833333333333,2296.442791666667,0.8130833333333333,52.43840579710145,29.874918080578983,-6.95833333333333,10.8333333333333,0.0,33.035000000000004
18,2014-01-18,131.25833333333333,2227.769875,1.02975,57.06884057971015,33.51518310560591,-49.6,-25.0,0.0,22.894999999999996
18,2014-01-19,73.28750000000001,1236.5190416666667,0.49112500000000003,31.864130434782613,33.71429918335602,-57.8181818181818,-47.2727272727273,0.0,24.23
18,2014-01-20,175.52083333333334,2905.4089583333334,1.3126666666666666,76.31340579710145,34.36421589052927,-63.7916666666667,-44.8333333333333,0.0,22.505000000000006
18,2014-01-21,177.73749999999998,2909.8753333333334,1.5149166666666665,77.27717391304347,34.744792474500045,-72.0,-51.6666666666667,0.0,6.6049999999999995
18,2014-01-22,149.49166666666667,2670.1991666666668,2.7469583333333336,64.9963768115942,31.846254810164492,-41.2916666666667,-20.8333333333333,0.0,3.0275
18,2014-01-23,132.45833333333334,2473.45725,2.075875,57.59057971014493,30.462105329606075,-21.875,-1.33333333333333,0.0,7.685
18,2014-01-24,177.34166666666667,2988.787333333333,1.2164166666666667,77.10507246376811,33.75210081487528,-68.1666666666667,-47.0,0.0,9.455
18,2014-01-25,168.13750000000002,2945.3420833333334,1.01075,73.10326086956522,32.47236208131455,-61.6666666666667,-39.8333333333333,0.0,20.330000000000002
18,2014-01-26,170.21666666666667,2922.145,1.008,74.00724637681158,33.134876568030975,-66.6666666666667,-42.3333333333333,0.0,12.844999999999999
18,2014-01-27,150.61249999999998,2661.4346666666665,0.7739583333333333,65.4836956521739,32.190687034211116,-36.8333333333333,-6.66666666666667,0.0,18.349999999999998
18,2014-01-28,154.78333333333333,2697.7152499999997,0.8615833333333334,67.29710144927536,32.637217528589964,-38.5416666666667,-9.66666666666667,0.0,4.745
18,2014-01-29,139.72916666666666,2573.6046666666666,0.7799999999999999,60.7518115942029,30.883767296643416,-22.5,1.66666666666667,0.0,8.1575
18,2014-01-30,122.77499999999999,2344.182208333333,0.4469166666666667,53.3804347826087,29.792271373671834,-13.5,6.5,0.0,20.509999999999994
18,2014-01-31,164.45833333333334,2765.433375,0.6896666666666667,71.5036231884058,33.828109109460804,-52.5833333333333,-24.3333333333333,0.0,32.52500000000001
18,2014-02-01,163.57083333333333,2767.011,0.717375,71.1177536231884,33.62637241453363,-60.4166666666667,-34.6666666666667,0.0,32.69
18,2014-02-02,164.00833333333333,2763.76375,0.7137083333333334,71.30797101449275,33.75592683869757,-57.9583333333333,-33.0,0.0,31.94750000000001
18,2014-02-03,81.2,1370.6860833333333,5.310833333333333,35.30434782608695,33.69791758178523,32.8333333333333,48.3333333333333,0.0,22.564999999999987
18,2014-02-04,152.71666666666667,2689.218125,1.400625,66.39855072463767,32.30319242160974,-47.625,-18.5,0.0,20.645
18,2014-02-05,167.90833333333333,2937.6765416666663,0.6978749999999999,73.0036231884058,32.51272071303554,-62.0416666666667,-43.5,0.0,22.3775
18,2014-02-06,164.46666666666667,2853.0368333333336,0.630625,71.5072463768116,32.79106709355682,-52.7916666666667,-31.1666666666667,0.0,13.8425
18,2014-02-07,157.85,2800.240916666667,0.7922083333333334,68.6304347826087,32.06522022167676,-43.875,-15.5,0.0,12.612499999999999
18,2014-02-08,147.125,2670.8044583333335,0.524375,63.96739130434783,31.334979955399522,-38.5416666666667,-7.0,0.0,11.0375
18,2014-02-09,147.74166666666667,2701.081333333333,0.619125,64.23550724637681,31.113607607850224,-44.5,-16.1666666666667,0.0,14.682499999999997
18,2014-02-10,152.52083333333334,2746.0174583333333,0.7353333333333333,66.31340579710145,31.594458281570876,-45.5416666666667,-10.3333333333333,0.0,15.725
18,2014-02-11,160.64583333333334,2814.6225833333333,1.064875,69.84601449275362,32.4664150007955,-55.9166666666667,-29.8333333333333,0.0,12.4325
18,2014-02-12,172.36249999999998,2989.463208333333,1.5840833333333333,74.94021739130434,32.797036987562855,-67.2916666666667,-47.8333333333333,0.0,11.9075
18,2014-02-13,176.27916666666667,3103.2942500000004,1.8140416666666666,76.64311594202898,32.31194269516086,-64.375,-51.6666666666667,0.0,19.6325
18,2014-02-14,170.76250000000002,3067.6477083333334,2.0533333333333332,74.24456521739131,31.664458020868192,-61.7083333333333,-48.8333333333333,0.0,26.52499999999999
18,2014-02-15,160.85833333333332,2907.488541666667,1.1972500000000001,69.93840579710144,31.471003456472012,-57.8333333333333,-34.0,0.0,24.694999999999997
18,2014-02-16,167.32916666666668,2973.8982083333335,1.0413333333333334,72.75181159420289,32.005940005670915,-64.4166666666667,-42.3333333333333,0.0,14.51
18,2014-02-17,172.0375,3016.8790416666666,1.8130833333333334,74.79891304347825,32.43771567628727,-68.3333333333333,-48.0,0.0,12.6575
18,2014-02-18,168.72083333333333,3047.2476666666666,1.93025,73.35688405797102,31.495317915121145,-62.125,-42.8333333333333,0.0,27.267500000000002
18,2014-02-19,155.5375,2892.3055833333333,1.876125,67.625,30.58975341096824,-39.625,-14.8333333333333,0.0,36.76250000000001
18,2014-02-20,156.13333333333333,2852.264625,0.8599166666666668,67.88405797101449,31.13801001000896,-47.4583333333333,-20.8333333333333,0.0,34.82750000000001
18,2014-02-21,158.82083333333333,2937.8075416666666,1.095625,69.05253623188405,30.751702671620535,-53.9583333333333,-34.0,0.0,38.7425
18,2014-02-22,166.67916666666667,3029.3740416666665,1.4825416666666669,72.46920289855073,31.29777461222955,-62.625,-46.8333333333333,0.0,39.544999999999995
18,2014-02-23,168.00416666666666,3027.3302083333333,2.295875,73.04528985507245,31.56787121399023,-70.1666666666667,-57.1666666666667,0.0,34.9925
18,2014-02-24,160.9625,2939.8896666666665,2.322375,69.98369565217392,31.144310092589645,-49.3333333333333,-25.3333333333333,0.0,22.49
18,2014-02-25,134.7125,2630.4530833333333,0.7679166666666667,58.57065217391304,29.13146822583194,-29.375,6.83333333333333,0.0,18.537499999999998
18,2014-02-26,106.6875,2319.1257083333335,1.5135416666666668,46.38586956521739,26.168226255235517,8.20833333333333,40.3333333333333,0.0,12.282499999999997
18,2014-02-27,126.05833333333334,2530.296208333333,0.5979166666666667,54.80797101449275,28.339046514904354,-13.5,25.3333333333333,0.0,11.496363636363638
18,2014-02-28,138.87083333333334,2608.4312083333334,4.9969166666666665,60.3786231884058,30.284240878352136,-30.0416666666667,3.16666666666667,0.0,8.450000000000001
18,2014-03-01,136.94583333333333,2629.7055833333334,0.9354166666666667,59.54166666666666,29.622842707117158,-32.5416666666667,3.33333333333333,0.0,24.717499999999998
18,2014-03-02,149.39583333333334,2791.2415416666668,4.374333333333333,64.95471014492755,30.445709764826823,-52.6666666666667,-20.8333333333333,0.0,15.844999999999999
18,2014-03-03,164.86666666666667,2995.227875,9.171000000000001,71.68115942028986,31.310357498444276,-60.0,-34.6666666666667,0.0,8.675
18,2014-03-04,170.19583333333333,3034.9211250000003,10.485041666666666,73.9981884057971,31.899696633613317,-68.0833333333333,-46.0,0.0,10.0925
18,2014-03-05,167.49166666666667,2989.247,6.655083333333334,72.82246376811594,31.872522764279953,-65.0,-43.3333333333333,0.0,16.452500000000004
18,2014-03-06,165.9625,2960.919625,8.64125,72.15760869565217,31.88367603302752,-57.125,-31.8333333333333,0.0,11.3825
18,2014-03-07,167.51666666666668,3048.63525,8.716333333333333,72.83333333333334,31.256301943267527,-59.7916666666667,-42.6666666666667,0.0,31.4375
18,2014-03-08,169.00833333333333,3079.3607916666665,3.07775,73.48188405797102,31.219977169053266,-69.0833333333333,-60.0,0.0,32.614999999999995
18,2014-03-09,138.47083333333333,2719.7949166666667,7.314958333333333,60.204710144927546,28.960575377124282,-40.75,-29.6666666666667,0.0,27.312500000000004
18,2014-03-10,152.625,2915.1663750000002,6.172208333333334,66.35869565217392,29.781554920686133,-37.7083333333333,-25.0,0.0,40.714999999999996
18,2014-03-11,164.29583333333332,3051.0429166666668,10.221958333333333,71.43297101449275,30.63114780105473,-47.625,-33.1666666666667,0.0,45.1625
18,2014-03-12,171.25,3241.6973333333335,16.269791666666666,74.45652173913044,30.049908525286956,-65.75,-60.6666666666667,0.0,25.9175
18,2014-03-13,177.26666666666665,3273.358208333333,15.104999999999999,77.07246376811594,30.804813427440394,-71.0833333333333,-62.5,0.0,13.055000000000001
18,2014-03-14,161.775,3019.6877916666667,16.94366666666667,70.33695652173913,30.474346637408306,-49.8333333333333,-36.5,0.0,37.6775
18,2014-03-15,157.64583333333334,2993.847375,9.30875,68.54166666666667,29.9528311329201,-52.625,-38.8333333333333,0.0,36.005
18,2014-03-16,143.23333333333332,2535.5934166666666,10.030166666666666,62.27536231884058,32.132870320965736,-73.5,-67.95,0.0,17.81
18,2014-03-17,176.98333333333335,3161.5516666666667,19.587500000000002,76.94927536231884,31.843230811593394,-72.5,-64.8333333333333,0.0,18.5675
18,2014-03-18,174.40833333333333,3113.3394583333334,15.383916666666666,75.82971014492755,31.865871016911495,-69.75,-64.5,0.0,31.527499999999993
18,2014-03-19,171.1916666666667,3147.085875,10.2675,74.43115942028986,30.942761099230854,-63.0833333333333,-56.1666666666667,0.0,40.85
18,2014-03-20,137.47083333333333,2801.891833333333,7.375708333333333,59.76992753623189,27.908997567576023,-30.375,-19.6666666666667,0.0,35.98250000000001
18,2014-03-21,136.00833333333333,2724.377916666667,10.662958333333334,59.134057971014485,28.397702513229188,-37.1666666666667,-24.8333333333333,0.0,32.0975
18,2014-03-22,0.0,0.0,0.0,0.0,0.0,,,,36.35750000000001
18,2014-03-23,109.90416666666665,1965.0966250000001,15.526874999999999,47.78442028985507,31.813780898546,-85.5333333333333,-74.4,0.0,22.782500000000002
18,2014-03-24,169.2875,3078.5454166666664,24.57241666666667,73.60326086956522,31.27982858246502,-61.0833333333333,-45.1666666666667,0.0,20.840000000000003
18,2014-03-25,168.69583333333333,3075.6744999999996,20.3465,73.34601449275362,31.199599695755985,-62.0833333333333,-47.3333333333333,0.0,27.304999999999993
18,2014-03-26,146.92499999999998,2816.939958333333,20.668499999999998,63.880434782608695,29.669016285831084,-37.625,-13.1666666666667,0.0,21.027500000000003
18,2014-03-27,166.59583333333333,3006.3958333333335,9.518625,72.43297101449275,31.521219575857952,-62.875,-51.1666666666667,0.0,31.227499999999992
18,2014-03-28,30.829166666666666,564.9894166666667,0.13366666666666668,13.403985507246377,31.03891351160511,-52.0,-48.0,0.0,46.2575
18,2014-03-29,0.0,0.0,0.0,0.0,0.0,,,,35.645
18,2014-03-30,96.53750000000001,1742.661375,3.3250833333333336,41.97282608695652,31.511427695852085,-75.7142857142857,-73.4285714285714,0.0,33.642500000000005
18,2014-03-31,169.1875,2996.775291666667,6.8620833333333335,73.55978260869566,32.1143496647723,-72.4583333333333,-63.3333333333333,0.0,35.135
18,2014-04-01,158.0375,2842.7235416666667,1.9223333333333334,68.71195652173914,31.62354572965641,-44.8333333333333,-29.8333333333333,0.0,42.23749999999999
18,2014-04-02,80.29166666666667,1435.9479583333332,0.9823333333333334,34.90942028985507,31.806568005361306,-60.7857142857143,-56.2857142857143,0.0,41.802499999999995
18,2014-04-03,0.0,0.0,0.0,0.0,0.0,,,,34.580000000000005
18,2014-04-04,0.0,0.0,0.0,0.0,0.0,,,,44.0525
18,2014-04-05,0.0,0.0,0.0,0.0,0.0,,,,36.8975
18,2014-04-06,0.0,0.0,0.0,0.0,0.0,,,,39.410000000000004
18,2014-04-07,0.0,0.0,0.0,0.0,0.0,,,,41.20249999999999
18,2014-04-08,0.0,0.0,0.0,0.0,0.0,,,,42.8675
18,2014-04-09,0.0,0.0,0.0,0.0,0.0,,,,41.285
18,2014-04-10,41.34166666666667,749.44925,0.3894583333333333,17.97463768115942,31.37839961218929,14.4285714285714,23.4285714285714,0.0,55.29500000000001
18,2014-04-11,153.83333333333334,2798.1283750000002,1.8644583333333333,66.88405797101449,31.27287817085153,-26.75,-7.5,0.0,51.0425
18,2014-04-12,164.025,2898.939875,4.3062499999999995,71.31521739130434,32.185175106468876,-25.4166666666667,-17.3333333333333,0.0,50.629999999999995
18,2014-04-13,161.9125,2881.4211250000003,6.889,70.39673913043478,31.963820312219486,9.08333333333333,16.0,0.0,64.88749999999999
18,2014-04-14,159.38750000000002,2884.639125,9.999791666666667,69.29891304347827,31.430247940170563,36.9583333333333,45.1666666666667,0.0,66.15499999999999
18,2014-04-15,163.8375,2978.994541666667,7.878708333333333,71.2336956521739,31.284458546828763,-57.4166666666667,-47.5,0.0,35.33
18,2014-04-16,168.45833333333334,3015.1806250000004,10.639458333333334,73.2427536231884,31.780754520395533,-71.2916666666667,-60.1666666666667,0.0,30.304999999999996
18,2014-04-17,167.79999999999998,2978.0937083333333,7.771041666666666,72.95652173913044,32.05078237338317,-57.375,-48.8333333333333,0.0,42.935
18,2014-04-18,138.775,2673.6626666666666,4.876875,60.336956521739125,29.524983393566973,-9.54166666666667,2.66666666666667,0.0,49.445
18,2014-04-19,170.77083333333334,3013.394083333333,10.8815,74.2481884057971,32.23612301437101,-63.4166666666667,-56.5,0.0,42.70250000000001
18,2014-04-20,39.5875,701.6329166666666,2.076541666666667,17.21195652173913,32.09468804615899,-60.6666666666667,-51.3333333333333,0.0,49.9475
18,2014-04-21,105.27499999999999,1860.0708750000001,5.775666666666667,45.77173913043478,32.19443407857599,29.8125,36.75,0.0,62.53249999999999
18,2014-04-22,160.35416666666666,2910.97475,6.0248333333333335,69.71920289855072,31.334794346426015,-11.3333333333333,-2.83333333333333,0.0,54.64250000000001
18,2014-04-23,156.5625,2812.6037083333335,4.704166666666667,68.07065217391305,31.663887979004745,-55.1666666666667,-47.0,0.0,40.985
18,2014-04-24,170.76666666666665,3003.325666666667,4.596625,74.24637681159419,32.3434029483834,-63.6666666666667,-56.0,0.0,43.3025
18,2014-04-25,167.45416666666668,2973.8529166666667,5.9325833333333335,72.80615942028986,32.03033723413711,-35.7083333333333,-26.0,0.0,49.54250000000001
18,2014-04-26,155.30833333333334,2862.357375,3.1140833333333333,67.52536231884058,30.86426513895542,-50.0416666666667,-33.3333333333333,0.0,44.6975
18,2014-04-27,170.98749999999998,3015.3566666666666,5.3475,74.34239130434783,32.25601490481502,-76.7916666666667,-68.8333333333333,0.0,45.320000000000014
18,2014-04-28,169.45000000000002,2995.92625,9.156666666666666,73.67391304347827,32.173291426427255,-58.0416666666667,-51.5,0.0,47.0525
18,2014-04-29,101.12083333333334,1745.1945833333332,3.5406666666666666,43.96557971014493,32.959591580085664,15.875,28.1666666666667,0.0,50.592499999999994
18,2014-04-30,177.77916666666667,2809.298125,4.045875,77.29528985507245,35.99714643038187,-59.5416666666667,-44.1666666666667,0.0,49.7825
18,2014-05-01,188.39166666666665,2969.516875,3.8064999999999998,81.90942028985506,36.08784332037925,-47.7916666666667,-34.0,0.0,54.4925
18,2014-05-02,193.48749999999998,3042.844541666667,5.3629999999999995,84.125,36.17080599295048,-83.9583333333333,-74.6666666666667,0.0,50.944999999999986
18,2014-05-03,180.3791666666667,2908.865291666667,7.453416666666667,78.42572463768117,35.27343907359141,-54.5833333333333,-39.8333333333333,0.0,52.6175
18,2014-05-04,193.67499999999998,3050.823875,7.968875,84.20652173913044,36.11116221297216,-89.2083333333333,-79.1666666666667,0.0,49.28000000000001
18,2014-05-05,193.30416666666667,3017.1645416666665,7.207916666666667,84.04528985507247,36.4441023861039,-69.9583333333333,-61.1666666666667,0.0,50.337499999999984
18,2014-05-06,193.49166666666667,3006.838333333333,9.211333333333334,84.1268115942029,36.604731455650445,-66.6666666666667,-59.0,0.0,51.732499999999995
18,2014-05-07,194.32083333333333,3001.93125,10.717374999999999,84.4873188405797,36.821685160548256,-57.9166666666667,-51.1666666666667,0.0,52.03999999999999
18,2014-05-08,138.1625,2403.49125,2.8038333333333334,60.07065217391304,32.69886479373148,54.7083333333333,64.3333333333333,0.0,61.26500000000001
18,2014-05-09,183.9375,2900.9841666666666,8.378458333333333,79.97282608695652,36.066994936488506,25.1666666666667,32.1666666666667,0.0,68.9
18,2014-05-10,189.10416666666666,2995.814208333333,11.595208333333334,82.21920289855072,35.90634999093156,8.5,15.3333333333333,0.0,64.4975
18,2014-05-11,190.60833333333335,2990.9396666666667,8.425333333333333,82.87318840579711,36.25093973625606,-6.95833333333333,2.33333333333333,0.0,61.16
