ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
18,2014-05-12,187.48749999999998,2953.570125,10.137833333333333,81.51630434782608,36.10855170853047,25.375,33.1666666666667,0.0,67.1
18,2014-05-13,179.90833333333333,2876.3430416666665,9.683875,78.22101449275362,35.57915570638816,40.2083333333333,51.6666666666667,0.0,71.04285714285716
18,2014-05-14,184.9416666666667,2934.43225,12.009625,80.40942028985508,35.85054135164383,40.8333333333333,49.3333333333333,0.0,69.60434782608696
18,2014-05-15,185.60416666666666,2969.143708333333,11.930583333333333,80.69746376811594,35.55834515831485,32.5833333333333,42.0,0.0,70.52
18,2014-05-16,161.4125,2743.9983749999997,5.230541666666666,70.17934782608695,33.460956556385234,-40.875,-27.6666666666667,0.0,50.532500000000006
18,2014-05-17,180.26666666666665,2916.422875,2.732875,78.37681159420289,35.16008935737376,-69.3333333333333,-52.6666666666667,0.0,48.717499999999994
18,2014-05-18,185.79166666666666,2956.2274166666666,3.1764166666666664,80.77898550724638,35.74978449212865,-59.3333333333333,-44.5,0.0,52.107499999999995
18,2014-05-19,187.29583333333335,2983.8168333333338,5.579791666666666,81.43297101449276,35.7059830229004,-30.0,-15.0,0.0,56.65999999999999
18,2014-05-20,188.14166666666665,2993.1903333333335,5.724208333333333,81.80072463768116,35.75491013620435,-5.91666666666667,5.0,0.0,59.997499999999995
18,2014-05-21,185.6291666666667,2996.752875,7.089708333333333,80.70833333333334,35.235490560391604,6.29166666666667,12.8333333333333,0.0,64.0775
18,2014-05-22,178.72083333333333,2945.7010416666667,6.4385,77.70471014492753,34.51211304986705,20.5416666666667,31.1666666666667,0.0,63.76999999999998
18,2014-05-23,185.46666666666667,3024.157833333333,4.4025,80.63768115942028,34.885620406239454,-51.5833333333333,-43.6666666666667,0.0,54.71
18,2014-05-24,182.4125,2948.0110833333333,4.221125,79.30978260869564,35.197394949866336,-0.125,12.1666666666667,0.0,62.5925
18,2014-05-25,183.25833333333333,2939.0170416666665,8.468,79.67753623188405,35.468813937872376,7.79166666666667,17.6666666666667,0.0,64.75250000000001
18,2014-05-26,164.70416666666668,2730.433875,9.571583333333333,71.61050724637681,34.312942348361716,46.625,60.5,0.0,71.9975
18,2014-05-27,138.60416666666666,2462.8397916666668,9.420666666666667,60.262681159420296,32.01291062685569,67.9583333333333,81.3333333333333,0.0,73.00249999999998
18,2014-05-28,183.26666666666665,2982.6138749999996,12.822208333333334,79.68115942028984,34.95195598823159,-7.54166666666667,4.33333333333333,0.0,58.190000000000005
18,2014-05-29,150.67083333333332,2628.3755,8.729291666666667,65.5090579710145,32.60819938441487,5.95833333333333,17.1666666666667,0.0,58.67749999999999
18,2014-05-30,185.99166666666667,2985.6773749999998,8.619958333333333,80.86594202898551,35.435261896715225,-7.20833333333333,1.66666666666667,0.0,62.262499999999996
18,2014-05-31,187.48333333333335,2992.1049583333333,7.573166666666666,81.51449275362319,35.64272341029407,-15.0416666666667,-6.83333333333333,0.0,61.8725
18,2014-06-01,186.00833333333333,2956.1356250000003,8.106083333333332,80.87318840579711,35.79258657247087,3.04166666666667,11.3333333333333,0.0,66.5
18,2014-06-02,177.47916666666666,2825.8795833333334,8.926625,77.16485507246377,35.725537127501056,28.0833333333333,37.8333333333333,0.0,75.8225
18,2014-06-03,185.0041666666667,2945.812375,9.692916666666667,80.43659420289856,35.72411389763259,36.2083333333333,46.1666666666667,0.0,73.47499999999998
18,2014-06-04,189.42499999999998,3004.4787916666664,8.650208333333333,82.3586956521739,35.86354294313194,-18.8333333333333,-9.16666666666667,0.0,63.635
18,2014-06-05,159.31666666666666,2692.304791666667,4.670791666666667,69.26811594202898,33.660613328795705,-12.9166666666667,3.0,0.0,57.574999999999996
18,2014-06-06,187.89583333333334,2966.8716666666664,5.082166666666667,81.69384057971014,36.02495328506326,-15.2916666666667,-4.5,0.0,63.762499999999996
18,2014-06-07,187.8083333333333,2943.904375,8.4015,81.65579710144927,36.289100007800954,3.54166666666667,12.1666666666667,0.0,65.885
18,2014-06-08,186.525,2978.7021666666665,9.912666666666667,81.09782608695653,35.62008940918509,10.375,20.1666666666667,0.0,65.5925
18,2014-06-09,185.48333333333335,2965.974583333333,8.487791666666666,80.64492753623189,35.57316484458898,21.75,31.0,0.0,67.33250000000001
18,2014-06-10,161.125,2689.170583333333,7.630291666666667,70.05434782608695,34.082356620056984,52.4583333333333,64.8333333333333,0.0,68.38250000000001
18,2014-06-11,181.5,2916.12375,9.452,78.91304347826087,35.40427596736935,46.9583333333333,56.8333333333333,0.0,73.4075
18,2014-06-12,181.2125,2944.1798333333336,6.734416666666667,78.78804347826087,35.01134993508945,43.4166666666667,53.8333333333333,0.0,72.3425
18,2014-06-13,177.25833333333333,2873.7911666666664,6.363458333333334,77.06884057971014,35.08621286774471,46.0416666666667,59.3333333333333,0.0,71.38250000000001
18,2014-06-14,132.0625,2384.4240833333333,4.371291666666667,57.41847826086956,31.505113795997346,20.875,33.6666666666667,0.0,59.00000000000001
18,2014-06-15,148.69583333333333,2537.619208333333,4.932041666666667,64.65036231884058,33.33169383728404,37.4583333333333,49.1666666666667,0.0,61.565
18,2014-06-16,179.275,2874.3091249999998,7.510791666666666,77.94565217391305,35.478993872426074,40.875,48.8333333333333,0.0,71.54
18,2014-06-17,156.88750000000002,2626.7895,6.347874999999999,68.21195652173914,33.97411158501027,71.6666666666667,87.6666666666667,0.0,75.27499999999999
18,2014-06-18,175.54583333333335,2831.0359166666663,7.530708333333333,76.32427536231884,35.2720080094749,44.7083333333333,57.5,0.0,71.39000000000001
18,2014-06-19,170.1,2775.0757916666666,5.057625,73.95652173913044,34.866993647726055,39.9166666666667,50.5,0.0,67.40000000000002
18,2014-06-20,170.23333333333332,2777.8330416666668,0.0,74.01449275362319,34.85968846649796,27.5833333333333,44.8333333333333,0.0,61.76
18,2014-06-21,159.775,2662.0584166666667,0.0,69.46739130434783,34.14100354234025,34.875,46.3333333333333,0.0,64.0475
18,2014-06-22,38.68333333333333,700.2172916666667,0.0,16.818840579710145,31.42505863011373,49.25,86.0,0.0,66.68
18,2014-06-23,0.0,0.0,0.0,0.0,0.0,,,,72.8525
18,2014-06-24,0.0,0.0,0.0,0.0,0.0,,,,76.265
18,2014-06-25,0.0,0.0,0.0,0.0,0.0,,,,70.1
18,2014-06-26,0.0,0.0,0.0,0.0,0.0,,,,71.88499999999999
18,2014-06-27,0.0,0.0,0.0,0.0,0.0,,,,72.05
18,2014-06-28,0.0,0.0,0.0,0.0,0.0,,,,76.30999999999999
18,2014-06-29,0.0,0.0,0.0,0.0,0.0,,,,77.97500000000001
18,2014-06-30,128.025,2061.9870833333334,0.0,55.66304347826087,35.31781944156213,66.2631578947368,80.2105263157895,0.0,80.96000000000001
18,2014-07-01,171.11249999999998,2796.1528749999998,0.0,74.39673913043478,34.81014740655051,61.0,73.5,0.0,81.125
18,2014-07-02,106.98333333333333,2785.9311249999996,0.0,46.51449275362319,21.843930585725126,54.9166666666667,70.5,0.0,76.985
18,2014-07-03,16.025000000000002,2360.374166666667,0.0,6.967391304347827,3.861910664587429,57.7916666666667,73.1666666666667,0.0,69.3875
18,2014-07-04,12.983333333333334,1910.9992083333334,0.0,5.644927536231884,3.864655069228872,96.125,113.333333333333,0.0,65.12
18,2014-07-05,67.46249999999999,2939.4797916666666,0.0,29.331521739130434,13.055003425705355,16.8333333333333,25.0,0.0,67.34
18,2014-07-06,28.025000000000002,2923.3518333333336,0.0,12.184782608695652,5.4531767216296405,23.75,32.3333333333333,0.0,70.09249999999999
18,2014-07-07,29.21666666666667,2790.1119583333334,0.0,12.70289855072464,5.956540145011405,61.7083333333333,75.5,0.0,72.58999999999999
18,2014-07-08,1.6666666666666667,2855.7979166666664,0.0,0.7246376811594203,0.3319757150961652,51.5,62.1666666666667,0.0,73.09249999999999
18,2014-07-09,44.145833333333336,2854.7515416666665,0.0,19.193840579710145,8.796429798271364,39.1666666666667,53.3333333333333,0.0,67.33999999999999
18,2014-07-10,1.6541666666666668,2901.8008750000004,0.0,0.7192028985507246,0.32426247679344605,27.625,39.5,0.0,64.7075
18,2014-07-11,2.4875000000000003,2794.2049583333333,0.0,1.0815217391304348,0.5063955356770461,46.9166666666667,58.1666666666667,0.0,67.59499999999998
18,2014-07-12,1.9875,2866.0735833333333,0.0,0.8641304347826088,0.3944616972063668,46.25,55.6666666666667,0.0,72.65750000000001
18,2014-07-13,0.4291666666666667,2340.130541666667,0.0,0.18659420289855072,0.10432080655709383,64.0833333333333,73.1666666666667,0.0,73.31
18,2014-07-14,34.166666666666664,2417.814125,0.0,14.855072463768115,8.038309764150661,57.6666666666667,67.0,0.0,70.64
18,2014-07-15,29.233333333333334,2863.175416666667,0.0,12.710144927536232,5.807850384453197,60.0833333333333,72.8333333333333,0.0,70.145
18,2014-07-16,1.0,2764.2622083333335,0.0,0.43478260869565216,0.20578125028026992,37.6666666666667,57.6666666666667,0.0,65.0
18,2014-07-17,19.6125,2832.1596250000002,0.0,8.527173913043478,3.9391295785455585,31.0,45.5,0.0,64.37
18,2014-07-18,14.020833333333334,2668.6680833333335,0.0,6.096014492753623,2.988575990742615,28.7083333333333,42.3333333333333,0.0,65.93
18,2014-07-19,0.6,2932.2984166666665,0.0,0.26086956521739135,0.11639333775174827,29.3333333333333,38.3333333333333,0.0,66.62000000000002
18,2014-07-20,11.35,2873.95675,0.0,4.934782608695651,2.246470248145986,40.5833333333333,51.8333333333333,0.0,70.31750000000001
18,2014-07-21,15.470833333333333,2844.227833333333,0.0,6.726449275362318,3.0941001249294358,51.9166666666667,64.1666666666667,0.0,74.0825
18,2014-07-22,2.7375000000000003,2652.3748333333333,0.0,1.190217391304348,0.5870894378993315,45.625,59.0,0.0,76.20499999999998
18,2014-07-23,0.7041666666666666,2567.9688333333334,0.0,0.30615942028985504,0.15598065950912912,56.375,63.0,0.0,72.33500000000001
18,2014-07-24,6.1375,2885.3026250000003,0.0,2.6684782608695654,1.2099994479204181,63.5,73.8333333333333,0.0,65.33
18,2014-07-25,12.049999999999999,2841.869458333333,0.0,5.239130434782608,2.4119481092163113,64.1666666666667,76.5,0.0,64.91
18,2014-07-26,1.3375000000000001,2863.4055000000003,0.0,0.5815217391304348,0.26570270376771066,73.9583333333333,85.6666666666667,0.0,69.995
18,2014-07-27,0.17916666666666667,2759.8669583333335,0.0,0.07789855072463768,0.036927856944150905,90.9166666666667,106.166666666667,0.0,75.10249999999999
18,2014-07-28,19.083333333333332,2657.69425,0.0,8.297101449275363,4.084456333196007,36.0833333333333,44.5,0.0,62.6675
18,2014-07-29,3.8166666666666664,2830.8414166666666,0.0,1.6594202898550723,0.7669264726169802,-2.54166666666667,15.5,0.0,61.8125
18,2014-07-30,10.15,2911.700125,0.0,4.413043478260869,1.982916538609323,8.91666666666667,21.1666666666667,0.0,63.11000000000001
18,2014-07-31,12.791666666666666,2937.4667083333334,0.0,5.561594202898551,2.4770753548445654,14.4583333333333,24.8333333333333,0.0,65.97500000000001
18,2014-08-01,20.166666666666668,2861.975958333333,0.0,8.768115942028984,4.008235005895233,34.375,48.8333333333333,0.0,69.43249999999999
18,2014-08-02,0.8416666666666667,2834.5115833333334,0.0,0.3659420289855072,0.16890672042783933,48.5,59.0,0.0,70.57250000000002
18,2014-08-03,0.5625,2915.3523333333337,0.0,0.24456521739130438,0.10975302927936555,43.3333333333333,51.3333333333333,0.0,67.88
18,2014-08-04,6.866666666666667,2851.043958333333,0.0,2.9855072463768115,1.3700205770142728,58.2083333333333,71.1666666666667,0.0,70.445
18,2014-08-05,0.22083333333333333,2911.702583333333,0.0,0.09601449275362318,0.04314223637748869,42.125,51.5,0.0,67.75249999999998
18,2014-08-06,3.2416666666666667,2941.2879166666667,0.0,1.4094202898550723,0.626925383641227,28.7083333333333,38.5,0.0,67.1825
18,2014-08-07,1.1708333333333334,2933.4846249999996,0.0,0.5090579710144928,0.22703682238586062,23.7916666666667,33.5,0.0,66.6575
18,2014-08-08,9.891666666666667,2904.614208333333,0.0,4.300724637681159,1.9371625003001092,28.5416666666667,38.6666666666667,0.0,65.4125
18,2014-08-09,5.079166666666667,2914.030041666667,0.0,2.2083333333333335,0.9914789018108718,23.4583333333333,31.6666666666667,0.0,67.1675
18,2014-08-10,0.28750000000000003,2754.344291666667,0.0,0.125,0.05937514196323466,33.8333333333333,43.0,0.0,69.61249999999998
18,2014-08-11,1.4083333333333332,1053.4530833333333,0.0,0.6123188405797101,0.7604581135303947,64.8333333333333,72.3333333333333,0.0,72.42500000000001
18,2014-08-12,0.0,0.0,0.0,0.0,0.0,,,,70.085
18,2014-08-13,0.0,0.0,0.0,0.0,0.0,,,,66.6275
18,2014-08-14,0.0,0.0,0.0,0.0,0.0,,,,59.42000000000001
18,2014-08-15,0.0,0.0,0.0,0.0,0.0,,,,61.782500000000006
18,2014-08-16,0.0,0.0,0.0,0.0,0.0,,,,61.81250000000001
18,2014-08-17,0.0,0.0,0.0,0.0,0.0,,,,65.2175
18,2014-08-18,0.0,0.0,0.0,0.0,0.0,,,,62.95250000000001
18,2014-08-19,0.6666666666666666,1466.8069166666667,0.0,0.2898550724637681,0.25853588356673995,68.6428571428571,82.5714285714286,0.0,64.625
18,2014-08-20,7.279166666666666,2646.477375,0.0,3.164855072463768,1.564582670535352,73.6666666666667,91.1666666666667,0.0,69.40250000000002
18,2014-08-21,1.7249999999999999,2673.895666666667,0.20295833333333335,0.75,0.3669692547216065,74.0833333333333,83.5,0.0,71.99
18,2014-08-22,1.7083333333333333,2658.173583333333,0.9873333333333334,0.7427536231884058,0.3655731704420398,72.1666666666667,87.5,0.0,71.15
18,2014-08-23,3.954166666666667,2642.52875,0.4970833333333333,1.7192028985507246,0.8511777991272775,74.9583333333333,89.8333333333333,0.0,70.28000000000002
18,2014-08-24,1.0041666666666667,2560.1055,0.4781666666666667,0.4365942028985508,0.22311716146940908,63.4166666666667,80.8333333333333,0.0,69.425
18,2014-08-25,1.7125000000000001,2630.568041666667,0.9036666666666666,0.7445652173913043,0.3703105443021155,61.6666666666667,73.0,0.0,70.93249999999999
18,2014-08-26,2.3000000000000003,2665.9282916666666,0.4145833333333333,1.0,0.49075463535770586,60.375,72.1666666666667,0.0,74.4125
18,2014-08-27,9.049999999999999,2674.8901666666666,0.0,3.934782608695652,1.9245431946395803,64.125,75.1666666666667,0.0,71.10499999999998
18,2014-08-28,5.866666666666667,2245.349041666667,0.0,2.5507246376811596,1.4862524683816947,62.8333333333333,79.5,0.0,61.8125
18,2014-08-29,7.925,2666.389,0.0,3.4456521739130435,1.6906776043055478,30.125,46.5,0.0,63.095000000000006
18,2014-08-30,1.0458333333333334,2724.8023333333335,0.0,0.4547101449275362,0.21832954773763202,40.25,54.3333333333333,0.0,73.21249999999999
18,2014-08-31,1.4791666666666667,2786.8032083333333,0.0,0.6431159420289855,0.30192275616718556,51.0416666666667,61.0,0.0,74.16499999999998
18,2014-09-01,0.5083333333333333,2737.6270416666666,0.0,0.22101449275362317,0.10562320580688221,56.2916666666667,66.5,0.0,74.6975
18,2014-09-02,3.170833333333333,2749.9215,0.0,1.3786231884057971,0.6559007936933634,64.1666666666667,73.6666666666667,0.0,73.13000000000001
18,2014-09-03,2.3583333333333334,2769.2940416666665,0.0,1.0253623188405798,0.48441898582345777,53.7083333333333,60.8333333333333,0.0,70.5425
18,2014-09-04,6.716666666666666,2755.867166666667,0.0,2.9202898550724634,1.3863744722900184,62.2916666666667,72.8333333333333,0.0,73.0025
18,2014-09-05,2.0458333333333334,2644.1427083333333,0.0,0.8894927536231884,0.44011928356846386,65.7083333333333,77.1666666666667,0.0,78.43249999999999
18,2014-09-06,0.45416666666666666,2750.9287916666667,0.0,0.19746376811594205,0.09391196881267472,54.25,67.3333333333333,0.0,67.2725
18,2014-09-07,0.8458333333333333,2801.539583333333,0.0,0.3677536231884058,0.17174063765037925,11.0833333333333,20.3333333333333,0.0,60.23749999999999
18,2014-09-08,1.6916666666666667,2798.933833333333,0.0,0.7355072463768116,0.34380104932415834,16.25,26.6666666666667,0.0,63.7475
18,2014-09-09,4.483333333333333,2750.2311250000002,0.0,1.9492753623188406,0.9272927723281598,30.0416666666667,41.8333333333333,0.0,67.28000000000002
18,2014-09-10,1.0625,2312.047,0.0,0.46195652173913043,0.26140706338005526,67.1666666666667,82.0,0.0,70.97
18,2014-09-11,0.9291666666666667,2713.989916666667,0.0,0.4039855072463769,0.19474684448031346,11.875,20.6666666666667,0.0,65.5175
18,2014-09-12,4.6625000000000005,2626.62825,0.0,2.0271739130434785,1.0097300280946369,-20.625,-5.0,0.0,53.4575
18,2014-09-13,3.0083333333333333,2588.8267499999997,0.0,1.3079710144927537,0.6610099643700675,-23.9166666666667,-8.66666666666667,0.0,51.98
18,2014-09-14,1.6500000000000001,2535.6944583333334,0.0,0.7173913043478262,0.37014514777813906,-27.7916666666667,-6.5,0.0,51.52249999999999
18,2014-09-15,7.066666666666666,2699.559041666667,0.0,3.072463768115942,1.4890415410488003,-12.5416666666667,6.83333333333333,0.0,57.77
18,2014-09-16,5.358333333333333,2781.4028749999998,0.0,2.329710144927536,1.095849378206712,-27.75,-14.1666666666667,0.0,57.68000000000001
18,2014-09-17,6.070833333333333,2718.6894583333333,0.0,2.639492753623188,1.2702047858118075,-12.9166666666667,4.16666666666667,0.0,56.33749999999998
18,2014-09-18,3.6833333333333336,2882.587916666667,0.0,1.601449275362319,0.7268478319997276,-39.375,-27.6666666666667,0.0,50.20999999999999
18,2014-09-19,14.395833333333334,2701.8669999999997,0.0,6.259057971014492,3.0308042035788993,-32.9583333333333,-15.0,0.0,51.972500000000004
18,2014-09-20,2.725,2809.3633750000004,0.0,1.1847826086956523,0.5517516342410969,9.75,20.1666666666667,0.0,67.85749999999999
18,2014-09-21,2.4791666666666665,2833.355708333333,0.0,1.0778985507246377,0.49772523610119923,29.0416666666667,40.3333333333333,0.0,69.3425
18,2014-09-22,7.608333333333333,2809.322791666667,0.0,3.3079710144927534,1.5405398140608628,-46.875,-33.0,0.0,51.79999999999999
18,2014-09-23,7.745833333333334,2764.311708333333,0.0,3.367753623188406,1.5939187252876685,-20.125,-7.33333333333333,0.0,56.42750000000001
18,2014-09-24,4.05,2798.4168750000003,0.0,1.7608695652173914,0.8232422483515791,-1.75,7.83333333333333,0.0,61.95499999999999
18,2014-09-25,1.5958333333333332,2768.0428333333334,0.0,0.6938405797101449,0.32794405618040867,-0.416666666666667,12.0,0.0,61.08500000000001
18,2014-09-26,5.3625,2749.577125,0.0,2.3315217391304346,1.1093955947862346,9.25,18.8333333333333,0.0,60.54499999999998
18,2014-09-27,3.6,2775.9891666666667,0.0,1.565217391304348,0.737682994079888,10.5,20.3333333333333,0.0,62.495000000000005
18,2014-09-28,4.229166666666667,2673.3916249999997,0.0,1.8387681159420288,0.8998647821462455,34.4583333333333,46.1666666666667,0.0,64.3175
18,2014-09-29,18.066666666666666,831.5984583333334,0.0,7.855072463768116,12.358034240249731,4.70833333333333,7.16666666666667,150.337375,64.61749999999999
18,2014-09-30,75.95833333333333,1213.6795833333333,0.0,33.02536231884058,35.60052631500648,0.0,0.0,204.077923076923,62.24
18,2014-10-01,163.85416666666666,2715.2994166666667,0.0,71.24094202898551,34.32612670022814,0.0,0.0,0.0,62.172499999999985
18,2014-10-02,168.0,2742.770875,0.0,73.04347826086956,34.84213751540584,0.0,0.0,0.0,63.04250000000001
18,2014-10-03,162.16666666666666,2711.530375,0.0,70.5072463768116,34.01983116473683,0.0,0.0,0.0,64.625
18,2014-10-04,145.97916666666666,2535.583166666667,0.0,63.469202898550726,32.74900112284054,0.0,0.0,0.0,54.47750000000001
18,2014-10-05,144.41666666666666,2505.5177916666667,0.0,62.789855072463766,32.787240291055156,0.0,0.0,0.0,45.74
18,2014-10-06,161.375,2691.897,0.0,70.16304347826086,34.10066550342255,0.0,0.0,0.0,56.20249999999999
18,2014-10-07,163.25,2714.6818333333335,0.6270416666666666,70.97826086956522,34.207338969312,0.0,0.0,0.0,61.1225
18,2014-10-08,164.85416666666666,2755.9409166666665,4.5612916666666665,71.67572463768116,34.02632638885088,0.0,0.0,0.0,55.467499999999994
18,2014-10-09,162.10416666666666,2702.675583333333,4.086208333333333,70.48007246376812,34.11813613178653,0.0,0.0,0.0,49.9175
18,2014-10-10,152.66666666666666,2608.8894999999998,4.637625,66.3768115942029,33.286917245398435,0.0,0.0,0.0,47.809999999999995
18,2014-10-11,92.08333333333333,1757.0502083333333,3.231666666666667,40.03623188405797,29.811367481712463,0.0,0.0,0.0,47.0225
18,2014-10-12,0.0,71.78433333333334,0.11566666666666665,0.0,0.0,0.0,0.0,0.0,45.4175
18,2014-10-13,0.0,31.561666666666667,0.16220833333333332,0.0,0.0,0.0,0.0,0.0,58.88
18,2014-10-14,33.770833333333336,733.2632916666666,1.0048333333333332,14.682971014492754,26.197923600922717,0.0,0.0,0.0,72.41750000000002
18,2014-10-15,2.9791666666666665,50.88433333333333,1.0124166666666665,1.2952898550724636,33.3039502444542,0.0,0.0,0.0,65.03000000000002
18,2014-10-16,0.0,0.0,0.213,0.0,0.0,0.0,0.0,0.0,61.3475
18,2014-10-17,0.0,0.0,0.25916666666666666,0.0,0.0,0.0,0.0,0.0,58.264999999999986
18,2014-10-18,0.0,0.0,2.121583333333333,0.0,0.0,0.0,0.0,0.0,51.627500000000005
18,2014-10-19,0.0,0.0,3.08325,0.0,0.0,0.0,0.0,0.0,40.79
18,2014-10-20,0.0,0.0,10.742291666666667,0.0,0.0,0.0,0.0,0.0,47.38249999999999
18,2014-10-21,5.354166666666667,140.03720833333333,15.296416666666666,2.3278985507246377,21.74870885009827,0.0,0.0,0.0,50.51
18,2014-10-22,0.0,0.0,14.68,0.0,0.0,0.0,0.0,0.0,48.71
18,2014-10-23,48.479166666666664,42.9415,13.445541666666665,21.07789855072464,642.1891636813391,0.0,0.0,0.0,52.6475
18,2014-10-24,123.77083333333333,0.0,16.956208333333333,53.81340579710145,0.0,0.0,0.0,0.0,51.2525
18,2014-10-25,124.25,0.0,5.1974583333333335,54.02173913043479,0.0,0.0,0.0,0.0,54.8675
18,2014-10-26,126.875,0.0,0.12945833333333334,55.16304347826087,0.0,0.0,0.0,0.0,49.49750000000001
18,2014-10-27,125.25,1188.7851666666668,2.6335833333333336,54.45652173913044,59.93208613106573,0.0,0.0,0.0,48.035
18,2014-10-28,146.95833333333334,2529.281791666667,2.2253333333333334,63.89492753623188,33.05080473300147,0.0,0.0,0.0,65.9225
18,2014-10-29,163.75,2716.2294583333332,2.8369583333333335,71.19565217391305,34.29255877023276,0.0,0.0,0.0,51.96500000000001
18,2014-10-30,140.375,2450.1547083333335,2.3729999999999998,61.03260869565217,32.589770309232,0.0,0.0,0.0,44.27749999999998
18,2014-10-31,135.35416666666666,2405.7139583333333,2.1094583333333334,58.849637681159415,32.00462030776784,0.0,0.0,0.0,44.72
18,2014-11-01,136.625,2426.3378333333335,1.8801249999999998,59.40217391304348,32.03051656656496,,,,40.032500000000006
18,2014-11-02,126.02083333333333,2293.7415833333334,2.6576666666666666,54.79166666666667,31.252365661117715,,,,38.877500000000005
18,2014-11-03,149.04166666666666,2507.474875,5.167541666666667,64.80072463768116,33.810854457935726,,,,48.544999999999995
18,2014-11-04,149.97916666666666,2504.0445,2.6644583333333336,65.20833333333333,34.070141048034706,,,,58.1675
18,2014-11-05,150.52083333333334,2542.3825416666664,4.960625,65.44384057971014,33.677570529957244,,,,49.1675
18,2014-11-06,153.625,2621.552458333333,2.8977916666666665,66.79347826086956,33.334072929019364,,,,40.39249999999999
18,2014-11-07,125.1875,2314.0046666666667,2.127875,54.42934782608696,30.773845853667254,,,,38.045
18,2014-11-08,135.39583333333334,2417.9075,2.604458333333333,58.8677536231884,31.85302299382605,,,,38.4275
18,2014-11-09,155.39583333333334,2626.2468750000003,2.662,67.56340579710145,33.65804285292528,,,,42.215
18,2014-11-10,61.645833333333336,1019.5973333333333,1.1697916666666666,26.802536231884055,34.39220927193916,0.0,0.0,212.241,49.34
18,2014-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,59.0975
18,2014-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,43.42250000000001
18,2014-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,33.98
18,2014-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,30.702499999999997
18,2014-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,33.00500000000002
18,2014-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,35.419999999999995
18,2014-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,33.4775
18,2014-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,20.105000000000004
18,2014-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,21.0575
18,2014-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,26.922500000000003
18,2014-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,23.66
18,2014-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,33.8825
18,2014-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,48.08000000000001
18,2014-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241,58.04
18,2014-11-25,166.20833333333334,2781.4055000000003,3.68775,72.26449275362319,33.99174995439455,,,,41.07499999999999
18,2014-11-26,144.1875,2542.643125,10.274791666666667,62.69021739130435,32.25724264784505,,,,33.29
18,2014-11-27,111.25,2190.1314166666666,2.3990416666666667,48.369565217391305,28.8944799621423,,,,30.244999999999994
18,2014-11-28,117.04166666666667,2159.508625,2.4187499999999997,50.887681159420296,30.82979184159956,,,,25.887500000000003
18,2014-11-29,136.77083333333334,2425.3620833333334,2.5111666666666665,59.46557971014492,32.07760588095466,,,,32.3825
18,2014-11-30,130.02083333333334,2350.7909999999997,6.162791666666667,56.530797101449274,31.461828817524733,,,,52.86499999999999
18,2014-12-01,109.41666666666667,2122.1351250000002,4.467875,47.57246376811594,29.328880375712274,0.0,0.0,0.0,37.377500000000005
18,2014-12-02,1.6041666666666667,26.437166666666666,0.23279166666666665,0.697463768115942,34.51593295633883,0.0,0.0,0.0,29.352499999999996
18,2014-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.629999999999995
18,2014-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.245000000000008
18,2014-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.4575
18,2014-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.309999999999995
18,2014-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.507500000000004
18,2014-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.855000000000008
18,2014-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.1225
18,2014-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.522500000000004
18,2014-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.135
18,2014-12-12,124.41666666666667,2328.230958333333,2.173625,54.094202898550726,30.397477092601104,0.0,0.0,0.0,28.58
18,2014-12-13,121.75,2337.2676666666666,2.244458333333333,52.93478260869565,29.63094870178184,0.0,0.0,0.0,33.754999999999974
18,2014-12-14,104.10416666666667,2303.155416666667,1.996875,45.26268115942029,25.711647468669035,0.0,0.0,0.0,36.44
18,2014-12-15,116.9375,2439.2967916666666,2.38775,50.84239130434782,27.26931308396376,0.0,0.0,0.0,36.184999999999995
18,2014-12-16,126.22916666666667,2568.5432916666664,2.5824583333333333,54.882246376811594,27.95489485104119,0.0,0.0,0.0,39.0425
18,2014-12-17,124.75,2548.511875,2.4365833333333335,54.23913043478261,27.84446838543113,0.0,0.0,0.0,38.58500000000001
18,2014-12-18,121.1875,2506.441333333333,2.5456666666666665,52.69021739130435,27.503332580162787,0.0,0.0,0.0,31.580000000000002
18,2014-12-19,122.20833333333333,2510.763875,2.4670833333333335,53.13405797101449,27.68726055974145,0.0,0.0,0.0,27.275000000000006
18,2014-12-20,120.75,2485.5888333333332,2.590708333333333,52.5,27.63394495455906,0.0,0.0,0.0,29.45
18,2014-12-21,122.8125,2512.26375,2.9124583333333334,53.39673913043478,27.8075276730001,0.0,0.0,0.0,31.212500000000006
18,2014-12-22,116.25,2444.058666666667,2.4270833333333335,50.54347826086957,27.05617336517836,0.0,0.0,0.0,32.9975
18,2014-12-23,115.8125,2454.2488749999998,2.365791666666667,50.35326086956522,26.842432765367636,0.0,0.0,0.0,43.0625
18,2014-12-24,130.9375,2663.227625,2.9006666666666665,56.92934782608695,27.966672425656192,0.0,0.0,0.0,52.07
18,2014-12-25,127.9375,2607.9035,2.9947083333333335,55.625,27.905601025242433,0.0,0.0,0.0,43.1825
18,2014-12-26,135.6875,2662.385041666667,3.427375,58.994565217391305,28.99038708103219,0.0,0.0,0.0,40.699999999999996
18,2014-12-27,140.83333333333334,2746.952041666667,4.597708333333333,61.23188405797102,29.163484920486134,0.0,0.0,0.0,45.8825
18,2014-12-28,137.75,2738.2603333333336,5.296125,59.89130434782609,28.615537650973284,0.0,0.0,0.0,38.42000000000001
18,2014-12-29,137.83333333333334,2674.273833333333,5.218125,59.92753623188406,29.317938001404286,0.0,0.0,0.0,28.5725
18,2014-12-30,133.125,2620.2299583333333,4.0300416666666665,57.88043478260869,28.90049297358904,0.0,0.0,0.0,23.592499999999998
18,2014-12-31,76.91666666666667,1507.7790833333331,2.426041666666667,33.44202898550724,29.01802019441877,0.0,0.0,0.0,19.82
18,2015-01-01,143.04166666666666,2532.6649583333333,2.9551250000000002,62.19202898550724,32.12697668036617,0.0,0.0,0.0,25.0775
18,2015-01-02,161.47916666666666,2714.4595416666666,3.58475,70.20833333333333,33.83905017883982,0.0,0.0,0.0,29.547500000000003
18,2015-01-03,177.02083333333334,2903.36475,5.2385,76.96557971014492,34.68229429128546,0.0,0.0,0.0,29.8475
18,2015-01-04,164.77083333333334,2809.866666666667,6.294291666666666,71.63949275362319,33.356437681898704,0.0,0.0,0.0,45.6875
18,2015-01-05,181.27083333333334,2973.7009999999996,6.466708333333333,78.81340579710145,34.67493616914113,0.0,0.0,0.0,17.637500000000003
18,2015-01-06,157.60416666666666,2728.1990416666667,5.327791666666667,68.52355072463769,32.86069018536653,0.0,0.0,0.0,15.102500000000004
18,2015-01-07,128.875,2458.418208333333,4.362583333333333,56.03260869565217,29.819334881607563,0.0,0.0,0.0,9.868571428571428
18,2015-01-08,151.66666666666666,2675.7198750000002,3.951458333333333,65.94202898550725,32.24293258858256,0.0,0.0,0.0,11.7575
18,2015-01-09,121.875,2379.104041666667,3.227,52.9891304347826,29.139777532147647,0.0,0.0,0.0,17.877499999999998
18,2015-01-10,172.3125,2842.3212500000004,4.242875,74.91847826086956,34.48487525820665,0.0,0.0,0.0,11.9825
18,2015-01-11,177.04166666666666,2882.2995416666668,4.23225,76.97463768115942,34.93988044374311,0.0,0.0,0.0,24.305000000000003
18,2015-01-12,174.91666666666666,2877.33225,5.068666666666666,76.05072463768116,34.580097781740555,0.0,0.0,0.0,29.930000000000003
18,2015-01-13,182.625,2931.7211666666667,5.578499999999999,79.40217391304348,35.43419772696664,0.0,0.0,0.0,9.132500000000002
18,2015-01-14,182.60416666666666,2973.150291666667,6.536958333333334,79.39311594202898,34.93645682718855,0.0,0.0,0.0,5.135
18,2015-01-15,173.41666666666666,2895.555291666667,5.555208333333333,75.39855072463769,34.06779378016155,0.0,0.0,0.0,18.95
18,2015-01-16,178.125,2959.877,6.189958333333333,77.44565217391305,34.23231353870448,0.0,0.0,0.0,21.5525
18,2015-01-17,179.54166666666666,2964.3492499999998,5.633624999999999,78.06159420289856,34.452514231318126,0.0,0.0,0.0,15.4775
18,2015-01-18,171.95833333333334,2908.647166666667,7.0800833333333335,74.76449275362319,33.629253168077426,0.0,0.0,0.0,37.43750000000001
18,2015-01-19,177.83333333333334,2975.2362083333333,8.777041666666667,77.31884057971014,33.99983083509331,0.0,0.0,0.0,30.755
18,2015-01-20,143.25,2556.5985,6.832916666666667,62.28260869565217,31.872574047117684,0.0,0.0,0.0,18.320000000000004
18,2015-01-21,138.4375,2526.0112083333333,5.63475,60.190217391304344,31.174788268374833,0.0,0.0,0.0,14.577499999999999
18,2015-01-22,170.16666666666666,2823.3338750000003,5.262416666666667,73.98550724637681,34.28445820004983,0.0,0.0,0.0,23.99749999999999
18,2015-01-23,129.29166666666666,2650.4356666666667,5.069791666666666,56.21376811594203,27.74842289030805,0.0,0.0,0.0,27.0575
18,2015-01-24,137.375,2882.4522500000003,4.965041666666667,59.72826086956522,27.110068923662713,0.0,0.0,0.0,27.455
18,2015-01-25,141.64583333333334,2903.7270000000003,5.213791666666666,61.58514492753623,27.74808772580128,0.0,0.0,0.0,20.127499999999994
18,2015-01-26,140.35416666666666,2608.503375,3.785833333333333,61.02355072463767,30.606871832098825,0.0,0.0,0.0,14.8775
18,2015-01-27,168.125,2833.632791666667,3.9135416666666667,73.09782608695652,33.7499990993599,0.0,0.0,0.0,14.75
18,2015-01-28,167.54166666666666,2796.5845833333333,3.7464583333333334,72.84420289855072,34.07845601745661,0.0,0.0,0.0,13.13
18,2015-01-29,159.77083333333334,2725.57775,3.5532916666666665,69.46557971014494,33.344481071745044,0.0,0.0,0.0,21.830000000000002
18,2015-01-30,148.08333333333334,2595.5882500000002,3.01775,64.3840579710145,32.45304262381027,0.0,0.0,0.0,20.645000000000003
18,2015-01-31,138.9375,2466.6124583333335,3.0429999999999997,60.40760869565217,32.040818160547744,0.0,0.0,0.0,13.707500000000003
18,2015-02-01,131.08333333333334,2372.4495833333335,2.6237083333333335,56.992753623188406,31.429358907463023,0.0,0.0,0.0,20.0525
18,2015-02-02,133.16666666666666,2445.86625,2.1350000000000002,57.89855072463767,30.970474730124298,0.0,0.0,0.0,14.584999999999999
18,2015-02-03,124.54166666666667,2309.494416666667,2.1037916666666665,54.14855072463768,30.674874499648492,0.0,0.0,0.0,12.71
18,2015-02-04,137.16666666666666,2455.4415,2.029,59.63768115942029,31.776351512435635,0.0,0.0,0.0,27.5975
18,2015-02-05,133.77083333333334,2383.492125,1.9924583333333334,58.161231884057976,31.925135489078983,0.0,0.0,0.0,14.585000000000003
18,2015-02-06,150.54166666666666,2587.2896666666666,2.6488333333333336,65.45289855072464,33.09761529944227,0.0,0.0,0.0,15.695000000000006
18,2015-02-07,159.41666666666666,2713.4890833333334,2.9655,69.31159420289855,33.418787068600594,0.0,0.0,0.0,26.450000000000003
18,2015-02-08,150.8125,2633.4401666666668,2.6420833333333333,65.57065217391305,32.5760874194914,0.0,0.0,0.0,20.48
18,2015-02-09,139.72916666666666,2486.4118750000002,1.9349583333333333,60.7518115942029,31.966790553913714,0.0,0.0,0.0,16.970000000000002
18,2015-02-10,137.41666666666666,2463.9492083333334,2.0146666666666664,59.7463768115942,31.72434735715573,0.0,0.0,0.0,18.117499999999996
18,2015-02-11,144.89583333333334,2564.01025,2.4955000000000003,62.99818840579711,32.14557346684207,0.0,0.0,0.0,21.74
18,2015-02-12,133.3125,2438.219375,2.0241666666666664,57.96195652173913,31.101628724445685,0.0,0.0,0.0,18.042500000000004
18,2015-02-13,143.9375,2489.679125,2.3385416666666665,62.58152173913043,32.88634551115766,0.0,0.0,0.0,4.9925
18,2015-02-14,133.89583333333334,2467.216625,2.080791666666667,58.21557971014493,30.870582024569664,0.0,0.0,0.0,16.985
18,2015-02-15,136.52083333333334,2381.449958333333,1.8390000000000002,59.356884057971016,32.609377502432764,0.0,0.0,0.0,1.2050000000000003
18,2015-02-16,99.64583333333333,1996.317625,1.6044166666666666,43.32427536231884,28.39321299273595,0.0,0.0,0.0,0.5825000000000001
18,2015-02-17,85.60416666666667,1853.3734583333335,1.7931249999999999,37.219202898550726,26.273443840083527,0.0,0.0,0.0,4.910000000000001
18,2015-02-18,73.83333333333333,1834.5865000000001,1.84525,32.10144927536232,22.89282141295115,0.0,0.0,0.0,13.895000000000001
18,2015-02-19,98.20833333333333,775.5743333333334,0.8854166666666666,42.699275362318836,72.02942543368219,0.0,0.0,0.0,6.732500000000001
18,2015-02-20,103.45833333333333,0.0,0.15141666666666667,44.981884057971016,0.0,0.0,0.0,0.0,-1.585
18,2015-02-21,103.25,0.0,0.09279166666666666,44.891304347826086,0.0,0.0,0.0,0.0,13.992500000000001
18,2015-02-22,95.3125,0.0,0.013541666666666667,41.440217391304344,0.0,0.0,0.0,0.0,21.2075
18,2015-02-23,0.0,0.0,0.08604166666666667,0.0,0.0,0.0,0.0,0.0,3.4775000000000005
18,2015-02-24,12.770833333333334,1.22525,0.057541666666666665,5.552536231884058,5928.974245618808,0.0,0.0,0.0,9.6275
18,2015-02-25,111.97916666666667,0.0,0.029208333333333333,48.686594202898554,0.0,0.0,0.0,0.0,16.362500000000004
18,2015-02-26,116.83333333333333,0.0,0.006625,50.79710144927536,0.0,0.0,0.0,0.0,11.607499999999996
18,2015-02-27,85.14583333333333,1119.8655416666668,1.2105,37.01992753623188,43.24964595514002,0.0,0.0,0.0,8.284999999999998
18,2015-02-28,81.3125,1877.4697083333333,1.6594583333333333,35.35326086956522,24.63595562227557,0.0,0.0,0.0,9.89913043478261
18,2015-03-01,92.5,1977.9390416666665,1.7573333333333334,40.21739130434783,26.601974188747857,0.0,0.0,0.0,18.545000000000005
18,2015-03-02,86.29166666666667,1941.1820416666667,1.8714166666666667,37.518115942028984,25.286436478025948,0.0,0.0,0.0,23.855000000000008
18,2015-03-03,102.5,2076.36625,1.9112083333333334,44.565217391304344,28.080506830944042,0.0,0.0,0.0,21.125
18,2015-03-04,101.375,2118.432875,1.8275416666666666,44.076086956521735,27.220819619628806,0.0,0.0,0.0,32.89249999999999
18,2015-03-05,62.25,1771.2827916666665,2.886791666666667,27.065217391304348,19.991090731865306,0.0,0.0,0.0,14.0075
18,2015-03-06,46.5625,419.4391666666667,1.1119999999999999,20.244565217391305,63.14694522646312,0.0,0.0,0.0,11.7725
18,2015-03-07,126.83333333333333,0.0,0.045875,55.14492753623188,0.0,0.0,0.0,0.0,24.462500000000002
18,2015-03-08,126.66666666666667,0.0,0.019666666666666666,55.072463768115945,0.0,0.0,0.0,0.0,31.82749999999999
18,2015-03-09,126.52083333333333,0.0,0.18241666666666667,55.0090579710145,0.0,0.0,0.0,0.0,35.92250000000001
18,2015-03-10,126.5625,0.0,0.035541666666666666,55.027173913043484,0.0,0.0,0.0,0.0,38.449999999999996
18,2015-03-11,126.5,0.0,0.028791666666666663,55.00000000000001,0.0,0.0,0.0,0.0,40.79749999999999
18,2015-03-12,126.70833333333333,0.0,0.004583333333333333,55.09057971014493,0.0,0.0,0.0,0.0,32.464999999999996
18,2015-03-13,153.02083333333334,1886.0464583333332,2.0612916666666665,66.53079710144928,46.151223003999135,0.0,0.0,0.0,37.17499999999999
18,2015-03-14,160.16666666666666,2775.159125,3.0164166666666667,69.6376811594203,32.82987921958849,0.0,0.0,0.0,40.73750000000001
18,2015-03-15,168.66666666666666,2853.5742916666663,3.1839583333333334,73.33333333333333,33.62212173778218,0.0,0.0,0.0,35.00000000000001
18,2015-03-16,162.9375,2808.2405833333337,5.181791666666666,70.84239130434783,33.00439492259789,0.0,0.0,0.0,40.53499999999999
18,2015-03-17,121.97916666666667,2398.194916666667,3.279375,53.03442028985508,28.932517323764472,0.0,0.0,0.0,36.70249999999999
18,2015-03-18,131.29166666666666,2451.288541666667,3.2926249999999997,57.08333333333333,30.46686472009973,0.0,0.0,0.0,28.384999999999994
18,2015-03-19,173.8125,2834.378875,5.26725,75.57065217391305,34.882543269731364,0.0,0.0,0.0,27.544999999999998
18,2015-03-20,166.3125,2779.6515416666666,5.450458333333334,72.30978260869566,34.03451559733124,0.0,0.0,0.0,34.91750000000001
18,2015-03-21,173.83333333333334,2890.739625,4.918375,75.57971014492753,34.206537866392736,0.0,0.0,0.0,36.46999999999999
18,2015-03-22,175.375,2871.5444583333333,4.1765,76.25,34.740589003882015,0.0,0.0,0.0,23.4875
18,2015-03-23,172.6875,2820.084375,3.8477916666666663,75.08152173913044,34.832435199744694,0.0,0.0,0.0,20.330000000000002
18,2015-03-24,156.02083333333334,2649.7766666666666,3.3356666666666666,67.83514492753623,33.49333240453388,0.0,0.0,0.0,25.047499999999996
18,2015-03-25,172.25,2865.0097499999997,4.378875,74.89130434782608,34.1993745978235,0.0,0.0,0.0,36.50749999999999
18,2015-03-26,168.45833333333334,2849.4900833333336,4.385208333333334,73.2427536231884,33.62872390335959,0.0,0.0,0.0,38.330000000000005
18,2015-03-27,169.5625,2857.6582916666666,4.415125,73.72282608695652,33.752391727381564,0.0,0.0,0.0,31.3475
18,2015-03-28,168.79166666666666,2822.5350833333337,3.5855416666666664,73.3876811594203,34.01705330638396,0.0,0.0,0.0,22.28
18,2015-03-29,167.0,2793.12925,3.5666666666666664,72.60869565217392,34.01030105093299,0.0,0.0,0.0,31.955000000000002
18,2015-03-30,162.60416666666666,2798.8470833333336,3.574666666666667,70.69746376811594,33.047418235058,0.0,0.0,0.0,38.862500000000004
18,2015-03-31,164.29166666666666,2789.8619583333334,3.5252499999999998,71.43115942028986,33.49792132536864,0.0,0.0,0.0,33.440000000000005
18,2015-04-01,166.22916666666666,2786.5946666666664,4.246625,72.27355072463769,33.93270363404923,0.0,0.0,0.0,35.58500000000001
18,2015-04-02,130.3125,2471.300625,4.2428333333333335,56.65760869565217,29.994769960453517,0.0,0.0,0.0,54.1475
18,2015-04-03,111.66666666666667,2211.550583333333,3.330041666666667,48.55072463768116,28.72180392387086,0.0,0.0,0.0,51.665
18,2015-04-04,122.45833333333333,2401.4622083333334,3.0127083333333338,53.24275362318841,29.0066534058801,0.0,0.0,0.0,37.2425
18,2015-04-05,170.16666666666666,2788.637041666667,4.35975,73.98550724637681,34.71103294402576,0.0,0.0,0.0,34.01749999999999
18,2015-04-06,125.0,2397.378208333333,5.419458333333334,54.347826086956516,29.6591361427693,0.0,0.0,0.0,39.43999999999999
18,2015-04-07,135.41666666666666,2483.961625,6.885291666666667,58.87681159420289,31.010750372960732,0.0,0.0,0.0,38.5325
18,2015-04-08,137.41666666666666,2515.4092916666664,7.894833333333334,59.7463768115942,31.075332676283203,0.0,0.0,0.0,40.05500000000001
18,2015-04-09,168.72916666666666,2833.15375,10.27475,73.36050724637681,33.87700872413139,0.0,0.0,0.0,49.1975
18,2015-04-10,170.25,2882.9799166666667,10.336375,74.02173913043478,33.59158849499443,0.0,0.0,0.0,51.31999999999999
18,2015-04-11,176.33333333333334,2891.148041666667,7.884625,76.66666666666667,34.6935806579988,0.0,0.0,0.0,42.82999999999999
18,2015-04-12,167.125,2780.4685416666666,8.729791666666666,72.66304347826087,34.19073778707411,0.0,0.0,0.0,50.21
18,2015-04-13,164.4375,2776.793,9.083166666666667,71.4945652173913,33.685453416945364,0.0,0.0,0.0,61.385
18,2015-04-14,173.60416666666666,2861.334125,11.249,75.48007246376811,34.51251496382148,0.0,0.0,0.0,52.51250000000001
18,2015-04-15,149.47916666666666,2809.057375,10.425041666666667,64.99094202898551,30.26948947202935,0.0,0.0,0.0,48.882499999999986
18,2015-04-16,152.77083333333334,2844.9977916666667,18.093125,66.42210144927536,30.5452407083249,0.0,0.0,0.0,52.08499999999999
18,2015-04-17,145.97916666666666,2813.549875,17.324875000000002,63.469202898550726,29.51353971367656,0.0,0.0,0.0,56.254999999999995
18,2015-04-18,121.35416666666667,2526.0279166666664,9.429208333333333,52.76268115942029,27.327605797002004,0.0,0.0,0.0,56.585
18,2015-04-19,142.58333333333334,2762.906833333333,20.470833333333335,61.9927536231884,29.35537014830375,0.0,0.0,0.0,49.699999999999996
18,2015-04-20,140.33333333333334,2798.0302083333336,20.400458333333333,61.01449275362319,28.529455307534672,0.0,0.0,0.0,56.79500000000001
18,2015-04-21,94.8125,1736.567625,7.758500000000001,41.22282608695652,31.056959510382825,0.0,0.0,0.0,49.6925
18,2015-04-22,163.72916666666666,2820.9012916666666,8.684583333333334,71.18659420289855,33.01590449620532,0.0,0.0,0.0,43.16750000000001
18,2015-04-23,160.25,2765.3573333333334,12.194291666666667,69.67391304347827,32.963386166368856,0.0,0.0,0.0,34.88
18,2015-04-24,132.85416666666666,2454.1473333333333,13.470708333333334,57.762681159420296,30.793537717059998,0.0,0.0,0.0,36.29750000000001
18,2015-04-25,149.875,2689.8010833333333,12.315583333333334,65.16304347826087,31.69524183836023,0.0,0.0,0.0,39.85999999999999
18,2015-04-26,164.20833333333334,2823.3517083333336,12.200791666666667,71.39492753623189,33.08378950288512,0.0,0.0,0.0,43.737500000000004
18,2015-04-27,145.52083333333334,2622.004625,7.615166666666667,63.26992753623188,31.570158155020213,0.0,0.0,0.0,46.1825
18,2015-04-28,168.72916666666666,2872.361125,12.605791666666667,73.36050724637681,33.41459173437168,0.0,0.0,0.0,53.54
18,2015-04-29,164.60416666666666,2848.6732083333336,14.115041666666668,71.56702898550724,32.868753260868694,0.0,0.0,0.0,57.62
18,2015-04-30,140.14583333333334,2579.121625,13.353875,60.93297101449275,30.909601453082995,0.0,0.0,0.0,55.160000000000004
18,2015-05-01,166.70833333333334,2847.8565833333337,18.097375,72.48188405797102,33.29846646752469,0.0,0.0,0.0,56.4125
18,2015-05-02,166.14583333333334,2843.3640416666663,13.002625,72.23731884057972,33.238546598151,0.0,0.0,0.0,61.04749999999999
18,2015-05-03,131.70833333333334,2449.6548749999997,13.089458333333333,57.26449275362319,30.583936962866158,0.0,0.0,0.0,64.9175
18,2015-05-04,165.6875,2818.4507916666666,10.897791666666668,72.03804347826087,33.43985042965166,0.0,0.0,0.0,67.7825
18,2015-05-05,153.0625,2673.4645,8.454166666666667,66.54891304347827,32.56712482373838,0.0,0.0,0.0,60.04999999999999
18,2015-05-06,166.91666666666666,2829.4779999999996,10.249875000000001,72.57246376811595,33.55663620246876,0.0,0.0,0.0,63.620000000000005
18,2015-05-07,163.58333333333334,2803.748125,11.761166666666666,71.1231884057971,33.18830673414281,0.0,0.0,0.0,64.37
18,2015-05-08,147.29166666666666,2603.6262083333336,15.020041666666666,64.03985507246377,32.179891819361956,0.0,0.0,0.0,73.91749999999999
18,2015-05-09,160.3125,2750.2462083333335,15.860624999999999,69.70108695652173,33.157429132594785,0.0,0.0,0.0,76.67
18,2015-05-10,152.97916666666666,2678.774125,10.342333333333334,66.5126811594203,32.48487750177726,0.0,0.0,0.0,72.35
18,2015-05-11,156.5625,2730.6425,12.101750000000001,68.07065217391305,32.61429086744237,0.0,0.0,0.0,69.83
18,2015-05-12,146.10416666666666,2601.5842916666666,6.108875,63.52355072463768,31.945503516876784,0.0,0.0,0.0,62.074999999999996
18,2015-05-13,142.70833333333334,2542.7728333333334,4.296333333333333,62.04710144927537,31.924698848551397,0.0,0.0,0.0,50.074999999999996
18,2015-05-14,164.3125,2742.8947083333333,8.703958333333334,71.44021739130434,34.075834846801826,0.0,0.0,0.0,51.785000000000004
18,2015-05-15,155.6875,2684.9003333333335,7.853458333333333,67.69021739130436,32.98455383384187,0.0,0.0,0.0,60.6575
18,2015-05-16,155.5625,2713.0805833333334,8.726458333333333,67.63586956521739,32.6157416629135,0.0,0.0,0.0,67.625
18,2015-05-17,149.20833333333334,2612.202875,6.808125,64.8731884057971,32.49160868147008,0.0,0.0,0.0,67.87249999999999
18,2015-05-18,147.91666666666666,2629.764583333333,8.303416666666667,64.31159420289855,31.995232991123785,0.0,0.0,0.0,73.925
18,2015-05-19,160.20833333333334,2755.5555,10.039333333333333,69.65579710144928,33.072039477258855,0.0,0.0,0.0,64.08500000000001
18,2015-05-20,135.0,2441.895125,6.176749999999999,58.69565217391305,31.447910769714156,0.0,0.0,0.0,49.45249999999999
18,2015-05-21,163.47916666666666,2742.0779166666666,11.983666666666666,71.07789855072464,33.91311338760179,0.0,0.0,0.0,55.0025
18,2015-05-22,157.79166666666666,2677.9571666666666,8.77725,68.60507246376811,33.517025902974254,0.0,0.0,0.0,52.7525
18,2015-05-23,168.25,2759.6396666666665,14.091666666666667,73.15217391304348,34.68069019638917,0.0,0.0,0.0,51.379999999999995
18,2015-05-24,160.875,2700.42,12.986041666666667,69.94565217391305,33.88771468882618,0.0,0.0,0.0,66.0425
18,2015-05-25,155.9375,2690.2096666666666,8.30925,67.79891304347827,32.97231774004232,0.0,0.0,0.0,73.1225
18,2015-05-26,152.9375,2675.098625,8.09675,66.4945652173913,32.520650679436784,0.0,0.0,0.0,74.53250000000001
18,2015-05-27,139.1875,2532.1543333333334,6.1766250000000005,60.516304347826086,31.267639788412055,0.0,0.0,0.0,74.79500000000002
18,2015-05-28,158.25,2715.5311666666666,9.4885,68.80434782608695,33.14926969168156,0.0,0.0,0.0,67.745
18,2015-05-29,152.89583333333334,2660.8039583333334,11.316083333333333,66.47644927536231,32.68645412804301,0.0,0.0,0.0,71.7275
18,2015-05-30,149.10416666666666,2648.1433333333334,12.797375,64.82789855072464,32.02825884508601,0.0,0.0,0.0,77.02250000000001
18,2015-05-31,164.3125,2774.7509583333335,20.635125,71.44021739130434,33.684618362822135,0.0,0.0,0.0,48.77000000000002
18,2015-06-01,160.5625,2727.3749583333333,5.338583333333333,69.80978260869564,33.48762215634114,0.0,0.0,0.0,49.955000000000005
18,2015-06-02,160.27083333333334,2730.234,6.6425833333333335,69.68297101449275,33.39178706334736,0.0,0.0,0.0,54.73999999999999
18,2015-06-03,157.45833333333334,2693.476916666667,10.088458333333334,68.46014492753623,33.25350518390784,0.0,0.0,0.0,58.41500000000001
18,2015-06-04,151.0625,2624.8637083333333,10.129083333333334,65.67934782608695,32.73670367869417,0.0,0.0,0.0,65.35249999999999
18,2015-06-05,146.20833333333334,2593.824375,10.680583333333333,63.56884057971014,32.06391859553371,0.0,0.0,0.0,69.4475
18,2015-06-06,149.9375,2649.3683333333333,11.311833333333333,65.19021739130434,32.192370854436376,0.0,0.0,0.0,57.67250000000001
18,2015-06-07,91.41666666666667,2109.447791666667,8.633291666666667,39.7463768115942,24.65140281150857,0.0,0.0,0.0,65.2625
18,2015-06-08,72.6875,1661.4198333333334,6.286874999999999,31.60326086956522,24.88658922152829,0.0,0.0,0.0,70.55
18,2015-06-09,119.10416666666667,2689.3927916666667,12.977208333333332,51.78442028985507,25.191716267262947,0.0,0.0,0.0,64.78249999999998
18,2015-06-10,57.333333333333336,1503.7727083333332,6.227125,24.92753623188406,21.68752693168437,0.0,0.0,0.0,67.96249999999999
18,2015-06-11,0.0,1.6336666666666666,0.08800000000000001,0.0,0.0,0.0,0.0,0.0,68.03000000000002
18,2015-06-12,74.22916666666667,1388.6007083333334,1.8619583333333332,32.27355072463768,30.407606774329604,0.0,0.0,0.0,66.79249999999999
18,2015-06-13,168.83333333333334,2926.271583333333,4.905083333333333,73.40579710144928,32.81924628075029,0.0,0.0,0.0,65.96750000000002
18,2015-06-14,158.08333333333334,2867.0520416666664,7.9805,68.73188405797102,31.364296196092283,0.0,0.0,0.0,70.97749999999998
