ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
18,2015-06-15,152.5,2815.592,6.982541666666666,66.30434782608695,30.809536088088517,0.0,0.0,0.0,72.4025
18,2015-06-16,173.04166666666666,3022.248416666667,7.86325,75.23550724637681,32.569085821250646,0.0,0.0,0.0,72.4475
18,2015-06-17,147.22916666666666,2722.474041666667,4.875291666666667,64.0126811594203,30.762040833865516,0.0,0.0,0.0,67.21249999999999
18,2015-06-18,169.3125,2960.9867083333334,7.3641250000000005,73.61413043478261,32.52652012214228,0.0,0.0,0.0,72.08749999999999
18,2015-06-19,120.27083333333333,2456.5979166666666,4.74575,52.29166666666667,27.84910732180712,0.0,0.0,0.0,63.29
18,2015-06-20,100.9375,2439.8530416666667,4.742458333333333,43.88586956521739,23.53281677330532,0.0,0.0,0.0,65.75000000000001
18,2015-06-21,150.75,2859.292125,6.425291666666666,65.54347826086956,29.990508577363357,0.0,0.0,0.0,73.3325
18,2015-06-22,139.60416666666666,2625.272,7.115458333333333,60.697463768115945,30.24886696396496,0.0,0.0,0.0,72.4175
18,2015-06-23,159.25,2849.898625,6.340083333333333,69.23913043478261,31.78594057300313,0.0,0.0,0.0,74.1725
18,2015-06-24,124.0,2441.4867083333334,3.9390416666666668,53.91304347826087,28.890320431637278,0.0,0.0,0.0,67.33999999999999
18,2015-06-25,127.41666666666667,2452.5137916666667,3.8521249999999996,55.39855072463769,29.552880586643887,0.0,0.0,0.0,67.4075
18,2015-06-26,157.1875,2779.2433333333333,4.767625,68.34239130434783,32.171882364864295,0.0,0.0,0.0,67.2125
18,2015-06-27,145.14583333333334,2951.1847916666666,4.493791666666667,63.106884057971016,27.97648877412958,0.0,0.0,0.0,60.889999999999986
18,2015-06-28,115.27083333333333,2659.1702083333334,2.143708333333333,50.11775362318841,24.658027589068027,0.0,0.0,0.0,58.64000000000001
18,2015-06-29,133.97916666666666,2781.285416666667,4.3654166666666665,58.2518115942029,27.40165231354107,0.0,0.0,0.0,64.925
18,2015-06-30,132.5625,2839.6882499999997,4.2984583333333335,57.63586956521739,26.55431234396945,0.0,0.0,0.0,67.0775
18,2015-07-01,138.52083333333334,2909.5266666666666,4.478625,60.22644927536231,27.08181652494831,0.0,0.0,0.0,66.84499999999998
18,2015-07-02,134.4375,2813.1415833333335,4.279041666666667,58.451086956521735,27.184032152191417,0.0,0.0,0.0,64.13749999999999
18,2015-07-03,145.8125,2954.4520833333336,8.75975,63.39673913043479,28.073906117674102,0.0,0.0,0.0,63.47
18,2015-07-04,133.35416666666666,2873.5863750000003,10.00825,57.98007246376812,26.397777981839464,0.0,0.0,0.0,67.75250000000001
18,2015-07-05,143.75,2949.9595000000004,13.5235,62.5,27.718953994679136,0.0,0.0,0.0,70.2575
18,2015-07-06,141.08333333333334,2930.35575,24.661208333333335,61.34057971014493,27.386744008053554,0.0,0.0,0.0,75.16250000000001
18,2015-07-07,75.125,2277.3049583333336,5.634666666666667,32.66304347826087,18.764989735033836,0.0,0.0,0.0,76.38499999999999
18,2015-07-08,104.77083333333333,2778.018125,6.7845,45.552536231884055,21.453115019222963,0.0,0.0,0.0,64.8275
18,2015-07-09,105.375,2834.3790000000004,7.351208333333333,45.815217391304344,21.147776108981894,0.0,0.0,0.0,63.23749999999999
18,2015-07-10,107.14583333333333,2831.52,6.262375,46.585144927536234,21.52487763737419,0.0,0.0,0.0,69.0125
18,2015-07-11,72.75,1970.996125,5.8577916666666665,31.630434782608695,20.995792165750707,0.0,0.0,0.0,70.9175
18,2015-07-12,0.0,0.0,0.29854166666666665,0.0,0.0,0.0,0.0,0.0,72.16250000000001
18,2015-07-13,0.0,0.0,0.22041666666666668,0.0,0.0,0.0,0.0,0.0,76.47500000000001
18,2015-07-14,0.0,0.0,0.17370833333333333,0.0,0.0,0.0,0.0,0.0,73.33999999999999
18,2015-07-15,0.0,0.0,0.20074999999999998,0.0,0.0,0.0,0.0,0.0,61.6475
18,2015-07-16,0.0,0.0,1.09725,0.0,0.0,0.0,0.0,0.0,62.91500000000001
18,2015-07-17,41.333333333333336,62.078583333333334,1.6820000000000002,17.971014492753625,378.74217669450326,0.0,0.0,0.0,68.15
18,2015-07-18,111.5,80.04866666666666,2.07375,48.47826086956522,792.3294579131029,0.0,0.0,0.0,78.16250000000001
18,2015-07-19,107.14583333333333,78.00658333333332,1.98425,46.585144927536234,781.3202286701585,0.0,0.0,0.0,79.67
18,2015-07-20,111.4375,81.68233333333333,2.117,48.451086956521735,776.0474266161185,0.0,0.0,0.0,75.2975
18,2015-07-21,156.125,2114.7570833333334,4.1574583333333335,67.8804347826087,41.994943469669586,0.0,0.0,0.0,71.1125
18,2015-07-22,180.83333333333334,2904.6258749999997,6.71,78.62318840579711,35.413864712534725,0.0,0.0,0.0,67.82750000000001
18,2015-07-23,144.52083333333334,2596.6831666666667,4.897583333333333,62.835144927536234,31.658951856895563,0.0,0.0,0.0,66.785
18,2015-07-24,162.70833333333334,2686.533875,6.548791666666666,70.7427536231884,34.45105400396677,0.0,0.0,0.0,69.575
18,2015-07-25,158.79166666666666,2735.9516666666664,7.054875,69.03985507246377,33.01446957416605,0.0,0.0,0.0,72.2675
18,2015-07-26,88.16666666666667,2150.2890416666664,4.16,38.333333333333336,23.323440671034852,0.0,0.0,0.0,74.63749999999999
18,2015-07-27,119.875,2424.741791666667,6.831458333333334,52.119565217391305,28.12212668073953,0.0,0.0,0.0,75.65749999999998
18,2015-07-28,141.39583333333334,2599.1335833333333,8.382083333333332,61.47644927536232,30.94518254475164,0.0,0.0,0.0,77.74999999999999
18,2015-07-29,172.0,2867.46025,11.499375,74.78260869565217,34.120554359326626,0.0,0.0,0.0,79.0925
18,2015-07-30,170.39583333333334,2836.012583333333,9.183541666666667,74.08514492753623,34.17715084577914,0.0,0.0,0.0,77.64500000000001
18,2015-07-31,148.27083333333334,2462.315708333333,5.049291666666667,64.46557971014492,34.252875078394894,0.0,0.0,0.0,73.9175
18,2015-08-01,87.77083333333333,1652.0264166666666,1.8729166666666668,38.16123188405797,30.221656984870314,0.0,0.0,0.0,69.9875
18,2015-08-02,133.89583333333334,2472.9345,4.577125,58.21557971014493,30.799203615964938,0.0,0.0,0.0,72.74
18,2015-08-03,129.1875,2419.0240416666666,3.596,56.16847826086957,30.378431542734596,0.0,0.0,0.0,73.9175
18,2015-08-04,173.6875,2817.2255833333334,4.68175,75.5163043478261,35.06969415861769,0.0,0.0,0.0,67.13749999999999
18,2015-08-05,159.9375,2669.3804583333335,3.9935416666666668,69.53804347826087,34.081983692501936,0.0,0.0,0.0,67.49750000000002
18,2015-08-06,167.45833333333334,2735.951625,4.195166666666666,72.80797101449275,34.816361910070114,0.0,0.0,0.0,65.40500000000002
18,2015-08-07,170.02083333333334,2769.849833333333,4.632583333333334,73.92210144927536,34.916520093337596,0.0,0.0,0.0,66.00500000000001
18,2015-08-08,181.97916666666666,2903.808875,5.090041666666667,79.1213768115942,35.64828830968506,0.0,0.0,0.0,64.22
18,2015-08-09,178.9375,2872.7697083333333,6.114041666666666,77.79891304347825,35.43117789361031,0.0,0.0,0.0,67.175
18,2015-08-10,174.625,2857.25,6.158291666666667,75.92391304347827,34.765078601219116,0.0,0.0,0.0,69.2675
18,2015-08-11,172.625,2837.2377500000002,6.236249999999999,75.05434782608695,34.609314699364425,0.0,0.0,0.0,71.645
18,2015-08-12,170.5625,2795.5797500000003,5.550208333333334,74.15760869565217,34.705372084866,0.0,0.0,0.0,66.83750000000002
18,2015-08-13,177.79166666666666,2859.292041666667,6.099458333333334,77.30072463768116,35.37023323085895,0.0,0.0,0.0,66.58999999999999
18,2015-08-14,170.10416666666666,2779.6517083333333,3.97275,73.95833333333334,34.81044759989239,0.0,0.0,0.0,72.55250000000002
18,2015-08-15,172.8125,2816.8172083333334,5.831083333333333,75.13586956521739,34.898079337860246,0.0,0.0,0.0,73.7225
18,2015-08-16,162.875,2715.5310416666666,7.079375,70.81521739130436,34.118088780823946,0.0,0.0,0.0,75.605
18,2015-08-17,170.375,2791.4957083333334,5.641875,74.07608695652173,34.71793951799765,0.0,0.0,0.0,77.3375
18,2015-08-18,167.375,2772.70875,5.42425,72.77173913043478,34.33771367680312,0.0,0.0,0.0,76.22749999999998
18,2015-08-19,170.6875,2819.2677916666667,6.768875,74.21195652173913,34.43899152479411,0.0,0.0,0.0,78.62750000000001
18,2015-08-20,160.54166666666666,2698.3777083333334,4.948791666666667,69.80072463768116,33.84309435512422,0.0,0.0,0.0,75.16250000000001
18,2015-08-21,154.95833333333334,2588.5150416666665,3.5096666666666665,67.37318840579711,34.05252195135926,0.0,0.0,0.0,66.635
18,2015-08-22,154.79166666666666,2601.5840000000003,3.4413750000000003,67.30072463768117,33.84501892778485,0.0,0.0,0.0,66.50750000000001
18,2015-08-23,162.66666666666666,2688.9843333333333,4.133666666666667,70.72463768115942,34.410844672910166,0.0,0.0,0.0,68.2925
18,2015-08-24,161.35416666666666,2694.702083333333,4.029458333333333,70.15398550724638,34.06077022016709,0.0,0.0,0.0,69.48500000000001
18,2015-08-25,167.20833333333334,2737.9936666666667,3.423958333333333,72.69927536231884,34.73845639931884,0.0,0.0,0.0,64.4525
18,2015-08-26,163.45833333333334,2682.858125,3.136791666666667,71.06884057971014,34.65727380239725,0.0,0.0,0.0,64.1075
18,2015-08-27,160.5625,2624.0467916666666,3.1281666666666665,69.80978260869564,34.80627798764323,0.0,0.0,0.0,61.76
18,2015-08-28,161.83333333333334,2644.8757499999997,3.3750416666666667,70.3623188405797,34.805489234964796,0.0,0.0,0.0,62.54
18,2015-08-29,164.16666666666666,2689.8010833333333,3.3205833333333334,71.37681159420289,34.717612689224154,0.0,0.0,0.0,66.99499999999999
18,2015-08-30,151.79166666666666,2515.8175833333335,3.9821666666666666,65.9963768115942,34.320516834857514,0.0,0.0,0.0,71.825
18,2015-08-31,168.77083333333334,2757.5975,3.3688749999999996,73.3786231884058,34.81381009898814,0.0,0.0,0.0,73.04
18,2015-09-01,165.22916666666666,2711.8552083333334,3.9066666666666667,71.83876811594203,34.65814006222421,0.0,0.0,0.0,73.70750000000001
18,2015-09-02,158.10416666666666,2662.029125,3.686291666666667,68.7409420289855,33.784348673829356,0.0,0.0,0.0,74.79499999999999
18,2015-09-03,141.41666666666666,2517.451416666667,3.0198750000000003,61.48550724637681,31.95394888509986,0.0,0.0,0.0,75.9575
18,2015-09-04,173.5625,2813.549833333333,6.270875,75.46195652173913,35.090238760654614,0.0,0.0,0.0,73.42999999999999
18,2015-09-05,172.58333333333334,2780.4687083333333,9.729750000000001,75.03623188405797,35.30741147474502,0.0,0.0,0.0,76.67
18,2015-09-06,169.0625,2749.4293749999997,10.396583333333334,73.50543478260869,34.97757981750911,0.0,0.0,0.0,77.5025
18,2015-09-07,162.04166666666666,2688.9842916666666,10.669583333333334,70.45289855072464,34.27863140537642,0.0,0.0,0.0,78.845
18,2015-09-08,144.4375,2519.4935,10.583166666666667,62.798913043478265,32.6100720574724,0.0,0.0,0.0,79.13
18,2015-09-09,159.625,2662.8460833333334,9.3775,69.40217391304347,34.0988618912853,0.0,0.0,0.0,74.53999999999999
18,2015-09-10,174.6875,2806.1986250000004,8.935541666666667,75.95108695652173,35.41020654468699,0.0,0.0,0.0,66.1475
18,2015-09-11,170.41666666666666,2773.933875,6.903041666666667,74.09420289855072,34.94628384231241,0.0,0.0,0.0,64.58
18,2015-09-12,176.0,2844.9975833333333,7.015583333333333,76.52173913043478,35.18971940544413,0.0,0.0,0.0,62.232499999999995
18,2015-09-13,176.04166666666666,2825.3937499999997,5.743208333333333,76.53985507246377,35.44226996876296,0.0,0.0,0.0,55.61750000000001
18,2015-09-14,160.54166666666666,2630.173125,4.756916666666666,69.80072463768116,34.720699759598105,0.0,0.0,0.0,61.205000000000005
18,2015-09-15,174.45833333333334,2764.1320833333334,5.188583333333333,75.85144927536231,35.90194400482651,0.0,0.0,0.0,66.12500000000001
18,2015-09-16,174.16666666666666,2769.4414583333332,5.90025,75.72463768115942,35.77320808044,0.0,0.0,0.0,69.38000000000001
18,2015-09-17,172.64583333333334,2783.327583333333,4.597916666666666,75.06340579710144,35.2839189498126,0.0,0.0,0.0,70.1675
18,2015-09-18,171.33333333333334,2782.5106250000003,5.086791666666667,74.4927536231884,35.02596189048195,0.0,0.0,0.0,71.135
18,2015-09-19,172.125,2803.339625,5.161125,74.83695652173913,34.9263559173641,0.0,0.0,0.0,68.74249999999999
18,2015-09-20,173.375,2771.0752916666665,4.636166666666667,75.3804347826087,35.58960648353609,0.0,0.0,0.0,58.29499999999999
18,2015-09-21,118.02083333333333,2189.0880416666664,1.5043749999999998,51.31340579710145,30.66764915341872,0.0,0.0,0.0,57.2825
18,2015-09-22,130.54166666666666,2409.6304583333335,2.110375,56.7572463768116,30.816530863512483,0.0,0.0,0.0,61.60249999999999
18,2015-09-23,153.8125,2505.6074166666667,3.61125,66.875,34.91914834756136,0.0,0.0,0.0,62.0975
18,2015-09-24,175.20833333333334,2781.285416666667,5.199916666666667,76.17753623188406,35.83391322607377,0.0,0.0,0.0,63.695000000000014
18,2015-09-25,174.27083333333334,2781.2855,6.483125,75.76992753623189,35.64217302674528,0.0,0.0,0.0,62.0
18,2015-09-26,172.5625,2755.555375,5.915,75.02717391304347,35.62232970307603,0.0,0.0,0.0,61.13750000000001
18,2015-09-27,179.1875,2835.195708333333,8.304375,77.90760869565217,35.95089489486594,0.0,0.0,0.0,64.90250000000002
18,2015-09-28,177.5,2852.349,8.611375,77.17391304347827,35.398163642200394,0.0,0.0,0.0,67.36999999999999
18,2015-09-29,168.20833333333334,2784.1444166666665,5.90775,73.13405797101449,34.366933831327934,0.0,0.0,0.0,68.27
18,2015-09-30,179.5,2878.4875833333335,8.147625,78.04347826086956,35.47195545484809,0.0,0.0,0.0,55.85750000000001
18,2015-10-01,168.22916666666666,2722.8825416666664,4.115,73.14311594202898,35.144504463389275,0.0,0.0,0.0,51.537499999999994
18,2015-10-02,134.91666666666666,2414.1229166666667,5.9755,58.65942028985507,31.79005372609158,0.0,0.0,0.0,48.90500000000001
18,2015-10-03,181.95833333333334,2841.730208333333,9.098333333333334,79.1123188405797,36.422868354727655,0.0,0.0,0.0,46.8125
18,2015-10-04,181.5,2845.4060416666666,10.311958333333333,78.91304347826087,36.28418878998597,0.0,0.0,0.0,53.074999999999996
18,2015-10-05,175.375,2801.2975833333335,9.03475,76.25,35.61176307253564,0.0,0.0,0.0,54.7175
18,2015-10-06,176.83333333333334,2812.3247083333335,11.172083333333333,76.8840579710145,35.767098353325025,0.0,0.0,0.0,56.907500000000006
18,2015-10-07,179.75,2853.57425,9.345125,78.15217391304347,35.83148105105962,0.0,0.0,0.0,58.737500000000004
18,2015-10-08,173.83333333333334,2790.6789583333334,8.336166666666667,75.57971014492753,35.433023977612784,0.0,0.0,0.0,54.379999999999995
18,2015-10-09,178.39583333333334,2860.108833333333,8.59075,77.56340579710145,35.480291989277255,0.0,0.0,0.0,57.5975
18,2015-10-10,183.66666666666666,2889.9227916666664,8.789166666666667,79.85507246376812,36.15173475342894,0.0,0.0,0.0,49.22
18,2015-10-11,144.10416666666666,2508.8745416666666,6.850208333333334,62.65398550724638,32.67251993308841,0.0,0.0,0.0,58.122499999999995
18,2015-10-12,176.85416666666666,2847.4481250000003,11.878124999999999,76.89311594202898,35.33007125068832,0.0,0.0,0.0,64.89500000000002
18,2015-10-13,174.70833333333334,2839.279958333333,10.2885,75.96014492753623,35.001805059564276,0.0,0.0,0.0,60.64249999999999
18,2015-10-14,171.4375,2721.6573750000002,7.653625000000001,74.53804347826087,35.83087477472558,0.0,0.0,0.0,51.507500000000014
18,2015-10-15,180.89583333333334,2849.4900833333336,6.171875,78.65036231884058,36.111576756476786,0.0,0.0,0.0,51.125
18,2015-10-16,162.79166666666666,2562.3764583333336,7.143458333333334,70.77898550724638,36.13884528470898,0.0,0.0,0.0,48.410000000000004
18,2015-10-17,185.97916666666666,2867.0519583333335,5.030708333333333,80.86050724637681,36.8989299262835,0.0,0.0,0.0,38.795
18,2015-10-18,164.6875,2654.2691666666665,3.798208333333333,71.60326086956522,35.293986291895166,0.0,0.0,0.0,37.54250000000001
18,2015-10-19,188.33333333333334,2902.1751666666664,6.7331666666666665,81.88405797101449,36.91378763357821,0.0,0.0,0.0,45.20749999999999
18,2015-10-20,177.0625,2808.649041666667,8.513708333333334,76.9836956521739,35.86031953054773,0.0,0.0,0.0,60.66499999999999
18,2015-10-21,180.35416666666666,2846.2227916666666,9.053833333333333,78.41485507246377,36.044775590276586,0.0,0.0,0.0,57.035000000000004
18,2015-10-22,167.83333333333334,2722.0656249999997,8.028208333333334,72.97101449275362,35.07233388043113,0.0,0.0,0.0,58.175000000000004
18,2015-10-23,186.47916666666666,2883.38825,7.09725,81.07789855072464,36.78851294903565,0.0,0.0,0.0,42.905
18,2015-10-24,182.22916666666666,2869.502291666666,5.081666666666666,79.23007246376812,36.12404304627644,0.0,0.0,0.0,49.662499999999994
18,2015-10-25,178.95833333333334,2839.6883749999997,3.4488749999999997,77.80797101449275,35.84811142447199,0.0,0.0,0.0,51.875
18,2015-10-26,186.54166666666666,2873.177916666667,4.352708333333333,81.10507246376811,36.93162105974312,0.0,0.0,0.0,41.660000000000004
18,2015-10-27,184.25,2849.4901250000003,3.654833333333333,80.1086956521739,36.78115630131081,0.0,0.0,0.0,43.3475
18,2015-10-28,178.39583333333334,2859.2920833333333,8.0135,77.56340579710145,35.490426850507816,0.0,0.0,0.0,54.95750000000001
18,2015-10-29,177.14583333333334,2866.235041666667,6.493291666666667,77.01992753623188,35.15638229114565,0.0,0.0,0.0,50.817499999999995
18,2015-10-30,171.75,2753.9218333333333,2.8256666666666668,74.67391304347825,35.47563471754312,0.0,0.0,0.0,44.06749999999999
18,2015-10-31,181.0,2848.264958333333,3.4960416666666667,78.69565217391305,36.14791279585866,0.0,0.0,0.0,42.77
18,2015-11-01,174.35416666666666,2814.775166666667,4.470666666666667,75.80615942028986,35.234949838997395,0.0,0.0,0.0,55.15250000000001
18,2015-11-02,159.20833333333334,2653.452458333333,4.146583333333333,69.22101449275362,34.130254212780656,0.0,0.0,0.0,49.910000000000004
18,2015-11-03,177.16666666666666,2823.3518333333336,7.708375,77.02898550724638,35.69456146617536,0.0,0.0,0.0,56.929999999999986
18,2015-11-04,176.79166666666666,2816.81725,9.780291666666667,76.86594202898551,35.701639165819344,0.0,0.0,0.0,56.14249999999999
18,2015-11-05,168.52083333333334,2751.8797083333334,6.677416666666667,73.26992753623188,34.83446862550855,0.0,0.0,0.0,64.295
18,2015-11-06,164.375,2733.0930000000003,6.4615,71.46739130434783,34.21104922762111,0.0,0.0,0.0,63.79250000000001
18,2015-11-07,174.85416666666666,2822.943333333333,11.587708333333333,76.02355072463767,35.23374957540376,0.0,0.0,0.0,48.965
18,2015-11-08,170.04166666666666,2729.0085833333333,17.348166666666668,73.93115942028986,35.443409246229216,0.0,0.0,0.0,43.1525
18,2015-11-09,168.95833333333334,2714.7142916666667,12.634,73.46014492753623,35.40303752754747,0.0,0.0,0.0,42.575
18,2015-11-10,171.39583333333334,2800.8890833333335,7.265708333333333,74.51992753623189,34.80882687379217,0.0,0.0,0.0,48.54500000000001
18,2015-11-11,168.75,2785.7778749999998,2.9150833333333335,73.36956521739131,34.45738652081153,0.0,0.0,0.0,50.42750000000001
18,2015-11-12,164.0,2783.735875,11.852583333333333,71.30434782608695,33.51203952374493,0.0,0.0,0.0,50.30750000000001
18,2015-11-13,157.75,2729.4171666666666,17.172791666666665,68.58695652173913,32.876417511113324,0.0,0.0,0.0,46.595
18,2015-11-14,158.89583333333334,2702.0535833333333,18.729333333333333,69.08514492753623,33.45057517929599,0.0,0.0,0.0,38.77250000000001
18,2015-11-15,165.29166666666666,2780.46875,9.463583333333334,71.8659420289855,33.815668571071775,0.0,0.0,0.0,47.07500000000001
18,2015-11-16,162.58333333333334,2746.570416666667,2.5660833333333333,70.68840579710145,33.672109363460194,0.0,0.0,0.0,44.4125
18,2015-11-17,165.22916666666666,2796.805208333333,6.779333333333334,71.83876811594203,33.605435716024694,0.0,0.0,0.0,43.82
18,2015-11-18,158.25,2710.630166666667,2.0349583333333334,68.80434782608695,33.20920578062383,0.0,0.0,0.0,54.9575
18,2015-11-19,135.41666666666666,2470.892375,1.8366666666666667,58.87681159420289,31.174775019850426,0.0,0.0,0.0,60.79999999999999
18,2015-11-20,112.02083333333333,2196.847875,2.017916666666667,48.70471014492754,29.005733511601374,0.0,0.0,0.0,41.3075
18,2015-11-21,142.33333333333334,2529.7035416666668,9.661666666666667,61.88405797101449,32.005309361705784,0.0,0.0,0.0,39.9725
18,2015-11-22,108.54166666666667,2246.6741666666667,10.678958333333334,47.19202898550724,27.48156317974705,0.0,0.0,0.0,37.790000000000006
18,2015-11-23,110.54166666666667,2347.1435833333335,14.468541666666667,48.06159420289855,26.789918251580712,0.0,0.0,0.0,30.432500000000008
18,2015-11-24,117.29166666666667,2332.8491666666664,15.575041666666666,50.9963768115942,28.599967231295732,0.0,0.0,0.0,34.67
18,2015-11-25,120.54166666666667,2284.6564583333334,11.975333333333333,52.40942028985507,30.012441391550084,0.0,0.0,0.0,39.11750000000001
18,2015-11-26,120.60416666666667,2285.0649583333334,5.66125,52.43659420289855,30.022634537674854,0.0,0.0,0.0,51.815
18,2015-11-27,112.77083333333333,2263.0105416666665,4.905458333333333,49.030797101449274,28.34622634171826,0.0,0.0,0.0,55.07
18,2015-11-28,84.08333333333333,2067.789583333333,6.729666666666667,36.55797101449275,23.130691422033124,0.0,0.0,0.0,36.732499999999995
18,2015-11-29,66.29166666666667,1950.9839166666668,12.039666666666667,28.82246376811594,19.328149965812834,0.0,0.0,0.0,33.987500000000004
18,2015-11-30,88.52083333333333,1993.8670416666666,10.967083333333333,38.48731884057971,25.25424195404426,0.0,0.0,0.0,35.5925
18,2015-12-01,99.54166666666667,2182.9619166666666,9.015791666666667,43.278985507246375,25.93843604107258,0.0,0.0,0.0,47.0075
18,2015-12-02,118.35416666666667,2297.725625,4.366583333333334,51.45833333333333,29.30018902447889,0.0,0.0,0.0,45.26000000000001
18,2015-12-03,134.52083333333334,2340.6089583333332,9.768125,58.487318840579704,32.692318704216596,0.0,0.0,0.0,39.327499999999986
18,2015-12-04,145.66666666666666,2414.9397916666667,7.530166666666666,63.33333333333333,34.311437428578635,0.0,0.0,0.0,40.40749999999999
18,2015-12-05,138.45833333333334,2324.6806666666666,8.218833333333334,60.199275362318836,33.87979966758636,0.0,0.0,0.0,39.964999999999996
18,2015-12-06,145.1875,2428.0090833333334,11.696125,63.125,34.01448954628774,0.0,0.0,0.0,36.50000000000001
18,2015-12-07,149.14583333333334,2488.4540416666664,11.932166666666667,64.84601449275362,34.09310363271002,0.0,0.0,0.0,35.682500000000005
18,2015-12-08,154.10416666666666,2543.1812083333334,11.389625,67.00181159420289,34.46847850177496,0.0,0.0,0.0,39.62000000000001
18,2015-12-09,157.9375,2601.175583333333,7.6290000000000004,68.66847826086956,34.53827383240533,0.0,0.0,0.0,45.41
18,2015-12-10,152.60416666666666,2546.4485416666666,5.550125,66.34963768115942,34.08917768616689,0.0,0.0,0.0,49.05500000000001
18,2015-12-11,148.5,2510.9166250000003,2.086875,64.56521739130436,33.64179804257738,0.0,0.0,0.0,53.6825
18,2015-12-12,136.89583333333334,2399.0118333333335,4.911208333333334,59.51992753623189,32.4595786116844,0.0,0.0,0.0,43.85750000000001
18,2015-12-13,134.75,2402.6875416666667,1.4018333333333333,58.58695652173913,31.901897494959684,0.0,0.0,0.0,46.910000000000004
18,2015-12-14,133.95833333333334,2493.76325,1.3458333333333332,58.242753623188406,30.55621469992301,0.0,0.0,0.0,56.90749999999999
18,2015-12-15,140.375,2543.1812083333334,1.5287083333333333,61.03260869565217,31.397675834116484,0.0,0.0,0.0,47.18000000000001
18,2015-12-16,154.0,2636.7075833333333,15.924333333333335,66.95652173913044,33.22337823392184,0.0,0.0,0.0,40.857499999999995
18,2015-12-17,159.77083333333334,2700.4198333333334,8.715833333333334,69.46557971014494,33.6551282036248,0.0,0.0,0.0,46.70000000000001
18,2015-12-18,157.4375,2631.8065,19.208000000000002,68.45108695652173,34.02822278790886,0.0,0.0,0.0,35.94499999999999
18,2015-12-19,150.39583333333334,2515.000791666667,28.78825,65.38949275362319,34.01595875353629,0.0,0.0,0.0,29.555000000000003
18,2015-12-20,153.16666666666666,2515.0007083333335,24.533708333333333,66.59420289855072,34.642656467994925,0.0,0.0,0.0,33.8525
18,2015-12-21,166.97916666666666,2719.615208333333,9.473166666666666,72.59963768115942,34.92527754705087,0.0,0.0,0.0,48.222500000000004
18,2015-12-22,172.52083333333334,2798.0303333333336,5.387416666666667,75.0090579710145,35.07310107590367,0.0,0.0,0.0,51.35
18,2015-12-23,179.625,2873.9950833333332,6.362541666666666,78.09782608695653,35.55214415380727,0.0,0.0,0.0,50.824999999999996
18,2015-12-24,178.22916666666666,2867.0520833333335,6.361041666666666,77.49094202898551,35.361300745660415,0.0,0.0,0.0,57.649999999999984
18,2015-12-25,153.52083333333334,2568.50275,3.611,66.74818840579711,33.999483691855545,0.0,0.0,0.0,41.80249999999999
18,2015-12-26,179.85416666666666,2811.0994166666665,4.919333333333333,78.19746376811594,36.393961925474024,0.0,0.0,0.0,37.00999999999999
18,2015-12-27,182.375,2892.781625,5.557458333333333,79.29347826086956,35.862015393805144,0.0,0.0,0.0,41.809999999999995
18,2015-12-28,188.91666666666666,2896.049166666666,5.951875,82.1376811594203,37.1064477976078,0.0,0.0,0.0,27.582500000000007
18,2015-12-29,188.5625,2937.2989166666666,7.908541666666667,81.98369565217392,36.51675857981427,0.0,0.0,0.0,39.24500000000001
18,2015-12-30,147.0625,2450.4715833333335,6.42925,63.940217391304344,34.13794008153329,0.0,0.0,0.0,39.0875
18,2015-12-31,164.08333333333334,2654.269041666667,7.745208333333333,71.34057971014492,35.164509693349295,0.0,0.0,0.0,34.902499999999996
18,2016-01-01,148.02083333333334,2487.2287083333335,5.1946666666666665,64.35688405797102,33.852610234705274,0.0,0.0,0.0,30.492500000000003
18,2016-01-02,161.85416666666666,2657.5364999999997,5.579,70.3713768115942,34.64413193906797,0.0,0.0,0.0,29.675
18,2016-01-03,195.6875,3001.8277916666666,6.218916666666666,85.08152173913044,37.081931623687,0.0,0.0,0.0,32.1725
18,2016-01-04,196.45833333333334,2947.5090416666667,3.6582500000000002,85.41666666666666,37.914064734444715,0.0,0.0,0.0,13.3175
18,2016-01-05,203.45833333333334,2994.8849583333335,3.250833333333333,88.46014492753623,38.64384894732346,0.0,0.0,0.0,16.872500000000006
18,2016-01-06,196.08333333333334,2944.2418749999997,3.691625,85.2536231884058,37.88368647909103,0.0,0.0,0.0,27.822500000000005
18,2016-01-07,193.29166666666666,2945.875375,6.986083333333333,84.03985507246377,37.323623391758574,0.0,0.0,0.0,29.367500000000003
18,2016-01-08,191.29166666666666,2949.9594166666666,7.072166666666667,83.17028985507247,36.88629605347018,0.0,0.0,0.0,30.320000000000004
18,2016-01-09,188.6875,2961.394875,2.9959166666666666,82.03804347826087,36.243643321403844,0.0,0.0,0.0,44.18000000000001
18,2016-01-10,182.79166666666666,2934.0312916666667,2.733125,79.47463768115942,35.43861081198326,0.0,0.0,0.0,42.48499999999999
18,2016-01-11,185.27083333333334,2886.24725,21.116041666666668,80.55253623188405,36.51392849120755,0.0,0.0,0.0,21.496999999999996
18,2016-01-12,189.60416666666666,2974.055791666667,13.686041666666666,82.43659420289855,36.264676150694456,0.0,0.0,0.0,23.785454545454545
18,2016-01-13,176.95833333333334,2808.6490833333332,13.67675,76.93840579710145,35.83922221128709,0.0,0.0,0.0,19.002499999999998
18,2016-01-14,173.20833333333334,2782.1022916666666,12.6835,75.30797101449276,35.41446837027944,0.0,0.0,0.0,22.174999999999997
18,2016-01-15,178.5625,2890.331291666667,7.496791666666667,77.63586956521739,35.14209681643905,0.0,0.0,0.0,37.59499999999999
18,2016-01-16,187.97916666666666,3015.7136666666665,2.846041666666667,81.73007246376811,35.45721769083367,0.0,0.0,0.0,36.155
18,2016-01-17,180.25,2895.232375,9.11825,78.3695652173913,35.414155084299004,0.0,0.0,0.0,28.3175
18,2016-01-18,147.33333333333334,2525.619458333333,20.597958333333334,64.05797101449275,33.18319029994187,0.0,0.0,0.0,16.074285714285715
18,2016-01-19,188.45833333333334,2897.6827916666666,6.155333333333334,81.93840579710145,36.995554604092874,0.0,0.0,0.0,18.290000000000003
18,2016-01-20,182.45833333333334,2829.4779583333334,6.5855,79.32971014492753,36.68110636407983,0.0,0.0,0.0,24.215000000000003
18,2016-01-21,174.58333333333334,2744.9367916666665,8.265083333333333,75.90579710144928,36.17890938178809,0.0,0.0,0.0,20.206086956521737
18,2016-01-22,179.83333333333334,2801.2975833333335,8.91275,78.18840579710144,36.51707517725441,0.0,0.0,0.0,17.262499999999996
18,2016-01-23,175.27083333333334,2782.1022083333332,11.621333333333332,76.20471014492753,35.83617167711393,0.0,0.0,0.0,20.464999999999993
18,2016-01-24,173.77083333333334,2764.132125,6.05425,75.55253623188406,35.76046219610834,0.0,0.0,0.0,20.6075
18,2016-01-25,189.29166666666666,2949.142625,2.8370833333333336,82.30072463768116,36.5107502124358,0.0,0.0,0.0,33.004999999999995
18,2016-01-26,172.875,2797.213291666667,2.1651666666666665,75.16304347826087,35.15536794886589,0.0,0.0,0.0,39.9575
18,2016-01-27,185.52083333333334,2920.145458333333,2.554375,80.66123188405797,36.13875936440819,0.0,0.0,0.0,32.817499999999995
18,2016-01-28,185.4375,2967.5212083333336,7.9578750000000005,80.625,35.54583905037803,0.0,0.0,0.0,34.977499999999985
18,2016-01-29,180.89583333333334,2909.5266666666666,4.4325833333333335,78.65036231884058,35.366432980316766,0.0,0.0,0.0,27.432500000000008
18,2016-01-30,173.625,2804.973125,6.43525,75.48913043478261,35.21020811919544,0.0,0.0,0.0,34.947500000000005
18,2016-01-31,168.10416666666666,2764.1318749999996,3.8996666666666666,73.08876811594203,34.594316695625174,0.0,0.0,0.0,46.865
18,2016-02-01,186.08333333333334,2973.6472083333333,3.6035,80.90579710144927,35.59615359923772,0.0,0.0,0.0,43.88
18,2016-02-02,185.04166666666666,2945.8754583333334,2.057958333333333,80.45289855072464,35.730589953421365,0.0,0.0,0.0,35.997499999999995
18,2016-02-03,169.375,2728.6002083333333,3.159625,73.6413043478261,35.30973337137685,0.0,0.0,0.0,48.875
18,2016-02-04,183.5,2898.499625,2.5360833333333335,79.78260869565217,36.01205111995372,0.0,0.0,0.0,38.074999999999996
18,2016-02-05,169.60416666666666,2738.8105,11.909208333333334,73.74094202898551,35.22569504981167,0.0,0.0,0.0,30.784999999999997
18,2016-02-06,183.6875,2858.0669166666667,13.916458333333333,79.86413043478261,36.55882663465746,0.0,0.0,0.0,32.12
18,2016-02-07,178.64583333333334,2811.0995000000003,10.905958333333333,77.67210144927536,36.149451437457515,0.0,0.0,0.0,36.2825
18,2016-02-08,124.08333333333333,1969.7709583333333,5.112041666666666,53.949275362318836,35.83296616924067,0.0,0.0,0.0,38.345
18,2016-02-09,144.25,2323.864,5.8395,62.71739130434783,35.309384857863165,0.0,0.0,0.0,35.3525
18,2016-02-10,125.25,2380.63325,17.680583333333335,54.45652173913044,29.92748883096546,0.0,0.0,0.0,27.875000000000004
18,2016-02-11,92.1875,2191.538541666667,21.74791666666667,40.08152173913043,23.92808610009045,0.0,0.0,0.0,12.8075
18,2016-02-12,114.04166666666667,1929.7465,24.309083333333334,49.583333333333336,33.61617776681491,0.0,0.0,0.0,18.290000000000003
18,2016-02-13,156.64583333333334,2522.35225,11.843416666666668,68.10688405797102,35.326299698140005,0.0,0.0,0.0,2.5924999999999985
18,2016-02-14,106.125,2261.3769583333333,1.3017916666666667,46.141304347826086,26.69499097774997,0.0,0.0,0.0,-0.8799999999999991
18,2016-02-15,129.8125,2572.99525,1.4845,56.44021739130435,28.698722659256106,0.0,0.0,0.0,17.0825
18,2016-02-16,135.08333333333334,2668.155166666667,1.3623333333333332,58.731884057971016,28.798888362169013,0.0,0.0,0.0,29.772499999999994
18,2016-02-17,155.83333333333334,2653.452458333333,2.0123333333333333,67.7536231884058,33.406739271342495,0.0,0.0,0.0,28.429999999999996
18,2016-02-18,165.04166666666666,2589.740208333333,0.8852916666666667,71.7572463768116,36.25120430489341,0.0,0.0,0.0,16.145000000000007
18,2016-02-19,162.04166666666666,2608.5270833333334,1.4742916666666668,70.45289855072464,35.3359188707761,0.0,0.0,0.0,24.785
18,2016-02-20,158.60416666666666,2614.65325,1.8044166666666666,68.95833333333333,34.50527782433696,0.0,0.0,0.0,46.78999999999999
18,2016-02-21,164.66666666666666,2658.353375,1.7387499999999998,71.59420289855073,35.23530384251073,0.0,0.0,0.0,37.595
18,2016-02-22,164.64583333333334,2637.5244583333333,1.576125,71.58514492753623,35.509069081249855,0.0,0.0,0.0,26.615
18,2016-02-23,173.85416666666666,2740.035875,1.7803333333333333,75.58876811594203,36.09224464584387,0.0,0.0,0.0,26.802500000000006
18,2016-02-24,181.45833333333334,2894.0070833333334,2.614875,78.89492753623189,35.666653756846465,0.0,0.0,0.0,34.8425
18,2016-02-25,178.45833333333334,2886.2473750000004,1.979125,77.59057971014492,35.17129179237836,0.0,0.0,0.0,34.752500000000005
18,2016-02-26,172.375,2730.642375,1.9609166666666666,74.94565217391305,35.90827079043382,0.0,0.0,0.0,22.595000000000002
18,2016-02-27,178.9375,2826.619041666667,2.31225,77.79891304347825,36.00966847068193,0.0,0.0,0.0,31.48249999999999
18,2016-02-28,171.14583333333334,2802.9311666666667,2.6025833333333335,74.41123188405797,34.73273122753381,0.0,0.0,0.0,49.6175
18,2016-02-29,182.3125,2931.1727083333335,9.306458333333333,79.2663043478261,35.38018308798333,0.0,0.0,0.0,41.0825
18,2016-03-01,179.52083333333334,2838.054625,31.21483333333333,78.05253623188406,35.98148997141934,0.0,0.0,0.0,25.414999999999996
18,2016-03-02,169.08333333333334,2735.5431666666664,31.381416666666667,73.51449275362319,35.159465689700426,0.0,0.0,0.0,22.497500000000002
18,2016-03-03,151.0625,2494.1717916666666,20.000291666666666,65.67934782608695,34.45207170723655,0.0,0.0,0.0,21.650000000000002
18,2016-03-04,123.45833333333333,2247.082625,19.276125,53.67753623188406,31.252618170984153,0.0,0.0,0.0,25.714999999999993
18,2016-03-05,134.75,2354.0865416666666,18.028041666666667,58.58695652173913,32.56052413960921,0.0,0.0,0.0,25.49
18,2016-03-06,158.91666666666666,2593.007416666667,16.903666666666666,69.09420289855073,34.86187376140577,0.0,0.0,0.0,29.66
18,2016-03-07,157.125,2592.599125,5.810625000000001,68.31521739130434,34.47426045860445,0.0,0.0,0.0,45.8375
18,2016-03-08,156.97916666666666,2614.2449166666665,1.8623333333333332,68.25181159420289,34.15708377956639,0.0,0.0,0.0,50.870000000000005
18,2016-03-09,179.33333333333334,2884.6135833333333,4.459833333333333,77.97101449275362,35.36375837899875,0.0,0.0,0.0,61.879999999999995
18,2016-03-10,179.27083333333334,2893.190416666667,4.5275,77.94384057971014,35.246634686400355,0.0,0.0,0.0,56.03
18,2016-03-11,153.875,2596.274875,2.649875,66.90217391304348,33.7133906773514,0.0,0.0,0.0,39.695000000000014
18,2016-03-12,157.70833333333334,2578.30475,3.404,68.56884057971014,34.79408589866828,0.0,0.0,0.0,45.214999999999996
18,2016-03-13,161.5,2676.3235,4.16825,70.21739130434783,34.32566479102146,0.0,0.0,0.0,44.0
18,2016-03-14,151.41666666666666,2604.8513749999997,4.42525,65.83333333333333,33.06555147401537,0.0,0.0,0.0,48.845
18,2016-03-15,155.95833333333334,2666.930208333333,2.999458333333333,67.80797101449275,33.26457450363955,0.0,0.0,0.0,48.777499999999996
18,2016-03-16,180.41666666666666,2911.97725,2.575041666666667,78.44202898550725,35.24306856754767,0.0,0.0,0.0,48.912500000000016
18,2016-03-17,142.27083333333334,2459.456791666667,1.4934166666666666,61.856884057971016,32.90498643249978,0.0,0.0,0.0,48.1325
18,2016-03-18,116.6875,1950.9837916666665,3.13125,50.733695652173914,34.02167658534495,0.0,0.0,0.0,38.525
18,2016-03-19,183.10416666666666,2866.6434583333335,12.350333333333333,79.61050724637681,36.33369652910321,0.0,0.0,0.0,29.082499999999996
18,2016-03-20,137.625,2444.3455833333333,11.899416666666667,59.836956521739125,32.0272583524145,0.0,0.0,0.0,28.572500000000005
18,2016-03-21,138.41666666666666,2462.315666666667,13.482291666666667,60.18115942028985,31.976409424173024,0.0,0.0,0.0,31.145000000000007
18,2016-03-22,187.27083333333334,2934.031625,11.535375,81.42210144927536,36.30700209685405,0.0,0.0,0.0,39.6425
18,2016-03-23,165.6875,2731.0508750000004,6.514,72.03804347826087,34.51000264382356,0.0,0.0,0.0,38.720000000000006
18,2016-03-24,149.47916666666666,2460.273833333333,7.924125,64.99094202898551,34.560678363061164,0.0,0.0,0.0,35.404999999999994
18,2016-03-25,181.04166666666666,2877.670666666667,4.992791666666666,78.71376811594203,35.78676876235856,0.0,0.0,0.0,37.3325
18,2016-03-26,161.27083333333334,2639.1580416666666,6.577333333333333,70.1177536231884,34.759656013821626,0.0,0.0,0.0,34.21999999999999
18,2016-03-27,183.0625,2900.5416666666665,6.488041666666667,79.59239130434783,35.900898539065984,0.0,0.0,0.0,48.86750000000001
18,2016-03-28,180.89583333333334,2942.199541666667,4.193958333333334,78.65036231884058,34.97369175811292,0.0,0.0,0.0,47.7275
18,2016-03-29,188.375,2943.8335,5.279208333333333,81.90217391304347,36.39946999946385,0.0,0.0,0.0,36.845000000000006
18,2016-03-30,185.3125,2914.8362083333336,9.242541666666666,80.57065217391305,36.16392810750987,0.0,0.0,0.0,46.41500000000001
18,2016-03-31,176.97916666666666,2897.2744583333333,2.8154166666666662,76.94746376811594,34.74701853529861,0.0,0.0,0.0,61.12250000000001
18,2016-04-01,176.58333333333334,2891.1482916666664,3.3065833333333337,76.77536231884058,34.742765149969706,0.0,0.0,0.0,54.25249999999999
18,2016-04-02,177.5,2893.1902916666663,2.825791666666667,77.17391304347827,34.89847071500525,0.0,0.0,0.0,39.21500000000001
18,2016-04-03,127.8125,2092.7029583333333,12.46675,55.57065217391305,34.74167708663701,0.0,0.0,0.0,26.644999999999992
18,2016-04-04,164.39583333333334,2678.7739166666665,15.906999999999998,71.47644927536231,34.90919083513964,0.0,0.0,0.0,24.927500000000006
18,2016-04-05,115.20833333333333,1949.7586250000002,12.453083333333334,50.09057971014492,33.61151449081436,0.0,0.0,0.0,25.445000000000004
18,2016-04-06,143.375,2444.3455833333333,10.700333333333333,62.336956521739125,33.3653636060122,0.0,0.0,0.0,36.27499999999999
18,2016-04-07,136.79166666666666,2439.036125,1.6758333333333333,59.47463768115943,31.902626994596982,0.0,0.0,0.0,46.82750000000001
18,2016-04-08,133.77083333333334,2383.9005,6.260625,58.161231884057976,31.919666541358495,0.0,0.0,0.0,33.7325
18,2016-04-09,127.0625,2298.9508333333333,10.410708333333334,55.244565217391305,31.439291510149015,0.0,0.0,0.0,30.447500000000005
18,2016-04-10,126.875,2265.461083333333,10.450916666666666,55.16304347826087,31.856971500246107,0.0,0.0,0.0,30.507500000000004
18,2016-04-11,99.83333333333333,1919.9445833333332,3.9934166666666666,43.405797101449274,29.578211929004606,0.0,0.0,0.0,48.889999999999986
18,2016-04-12,123.16666666666667,2287.9237083333333,1.2687916666666668,53.55072463768116,30.62222105587279,0.0,0.0,0.0,39.342499999999994
18,2016-04-13,139.75,2426.375375,5.337666666666667,60.76086956521739,32.762638111315866,0.0,0.0,0.0,35.599999999999994
18,2016-04-14,157.02083333333334,2620.7795,4.816375,68.26992753623189,34.080961037652266,0.0,0.0,0.0,39.31999999999999
18,2016-04-15,151.54166666666666,2573.8120833333332,1.8500416666666668,65.88768115942028,33.49193670629174,0.0,0.0,0.0,47.105
18,2016-04-16,177.20833333333334,2840.9134166666668,3.3045416666666667,77.04710144927536,35.48225241680143,0.0,0.0,0.0,51.29
18,2016-04-17,123.08333333333333,2337.75,5.437291666666667,53.51449275362319,29.949268646252925,0.0,0.0,0.0,55.25000000000002
18,2016-04-18,180.35416666666666,2893.5985416666667,26.099708333333336,78.41485507246377,35.45462866678958,0.0,0.0,0.0,60.12500000000001
18,2016-04-19,165.27083333333334,2741.669583333334,27.576375,71.85688405797102,34.28989386586772,0.0,0.0,0.0,51.66499999999999
18,2016-04-20,164.66666666666666,2719.206833333333,16.646416666666667,71.59420289855073,34.4467687197102,0.0,0.0,0.0,49.8125
18,2016-04-21,180.27083333333334,2923.4125833333333,38.7045,78.3786231884058,35.07683438608416,0.0,0.0,0.0,58.475
18,2016-04-22,163.20833333333334,2781.6938750000004,19.17170833333333,70.96014492753623,33.37475094299431,0.0,0.0,0.0,62.12
18,2016-04-23,170.52083333333334,2820.0845416666666,19.163291666666666,74.13949275362319,34.39539935581226,0.0,0.0,0.0,45.47
18,2016-04-24,175.95833333333334,2865.8265833333335,12.724499999999999,76.5036231884058,34.92568805798388,0.0,0.0,0.0,46.04782608695652
18,2016-04-25,179.5625,2908.709875,12.273208333333335,78.07065217391305,35.11561475916077,0.0,0.0,0.0,46.535
18,2016-04-26,180.95833333333334,2926.2714166666665,13.229666666666667,78.67753623188406,35.176207975164,0.0,0.0,0.0,38.46499999999999
18,2016-04-27,177.35416666666666,2860.1089166666666,8.314583333333333,77.11050724637681,35.27311887238638,0.0,0.0,0.0,42.77750000000001
18,2016-04-28,180.5,2888.2894166666665,7.687458333333333,78.47826086956522,35.548520890666744,0.0,0.0,0.0,42.88999999999999
18,2016-04-29,178.8125,2857.2500416666667,10.058333333333334,77.7445652173913,35.598743173815976,0.0,0.0,0.0,45.5225
18,2016-04-30,173.45833333333334,2797.621833333333,8.767166666666666,75.41666666666667,35.26884183159296,0.0,0.0,0.0,51.73999999999999
18,2016-05-01,179.16666666666666,2872.7696250000004,11.747708333333334,77.89855072463769,35.47655591151769,0.0,0.0,0.0,49.25
18,2016-05-02,175.47916666666666,2850.306875,13.098166666666666,76.29528985507247,35.02022893782465,0.0,0.0,0.0,46.00999999999999
18,2016-05-03,173.39583333333334,2831.1115000000004,13.209541666666667,75.38949275362319,34.839083469906114,0.0,0.0,0.0,48.8375
18,2016-05-04,181.10416666666666,2943.424916666667,14.030833333333334,78.7409420289855,34.999393469231144,0.0,0.0,0.0,52.5875
18,2016-05-05,180.625,2957.719541666667,12.345125000000001,78.53260869565217,34.738087700984835,0.0,0.0,0.0,54.305
18,2016-05-06,179.91666666666666,2938.932375,10.433166666666667,78.22463768115942,34.82305278365659,0.0,0.0,0.0,54.8675
18,2016-05-07,176.625,2938.524041666667,10.356958333333333,76.79347826086956,34.19069780453982,0.0,0.0,0.0,59.61499999999999
18,2016-05-08,178.89583333333334,2919.3285833333334,12.919458333333333,77.78079710144927,34.8579854201445,0.0,0.0,0.0,50.23250000000001
18,2016-05-09,181.33333333333334,2906.667625,10.793833333333334,78.84057971014494,35.486838452829446,0.0,0.0,0.0,48.9575
18,2016-05-10,179.75,2891.1482083333335,7.260458333333333,78.15217391304347,35.36580773408696,0.0,0.0,0.0,50.472500000000004
18,2016-05-11,173.5625,2831.9283333333333,5.097333333333333,75.46195652173913,34.8625119691706,0.0,0.0,0.0,55.324999999999996
18,2016-05-12,177.83333333333334,2877.2621249999997,6.125666666666667,77.31884057971014,35.157564164501615,0.0,0.0,0.0,64.6025
18,2016-05-13,175.75,2908.3015,4.6895,76.41304347826086,34.37486049274236,0.0,0.0,0.0,63.68750000000001
18,2016-05-14,175.39583333333334,2913.6109166666665,3.4311666666666665,76.25905797101449,34.24307478979429,0.0,0.0,0.0,54.830000000000005
18,2016-05-15,169.1875,2794.7630416666666,3.9918333333333336,73.55978260869566,34.435652736391056,0.0,0.0,0.0,41.847500000000004
18,2016-05-16,161.79166666666666,2708.1796666666664,3.0163333333333333,70.34420289855072,33.983156357138135,0.0,0.0,0.0,50.08250000000001
18,2016-05-17,163.70833333333334,2712.6720833333334,2.7213333333333334,71.17753623188405,34.328792453975915,0.0,0.0,0.0,51.92000000000001
18,2016-05-18,159.5625,2691.8431666666665,2.3589166666666666,69.375,33.71833466152282,0.0,0.0,0.0,51.26
18,2016-05-19,162.41666666666666,2742.48625,2.970458333333333,70.61594202898551,33.68768535809027,0.0,0.0,0.0,55.13749999999999
18,2016-05-20,167.04166666666666,2773.525416666667,3.254375,72.6268115942029,34.25923825488248,0.0,0.0,0.0,59.92249999999999
18,2016-05-21,173.85416666666666,2852.3489583333335,3.753625,75.58876811594203,34.67108919123067,0.0,0.0,0.0,59.18
18,2016-05-22,165.5,2771.891916666667,4.963791666666666,71.95652173913044,33.963054656141445,0.0,0.0,0.0,61.339999999999996
18,2016-05-23,178.39583333333334,2901.766708333333,6.383125,77.56340579710145,34.970935546387416,0.0,0.0,0.0,65.585
18,2016-05-24,151.77083333333334,2449.6548749999997,7.3674583333333326,65.98731884057972,35.24264169162923,0.0,0.0,0.0,67.085
18,2016-05-25,175.47916666666666,2824.5770833333336,7.770166666666667,76.29528985507247,35.33923711784777,0.0,0.0,0.0,72.37250000000002
18,2016-05-26,178.3125,2889.5144999999998,11.3095,77.52717391304348,35.102815282636584,0.0,0.0,0.0,71.02250000000001
18,2016-05-27,176.20833333333334,2877.6705,9.589583333333334,76.6123188405797,34.831358771308636,0.0,0.0,0.0,76.4525
18,2016-05-28,160.79166666666666,2695.927166666667,6.4651250000000005,69.90942028985508,33.92660634645813,0.0,0.0,0.0,77.9525
18,2016-05-29,176.29166666666666,2874.403208333333,7.6925,76.64855072463767,34.887442408274595,0.0,0.0,0.0,75.335
18,2016-05-30,176.6875,2877.262083333333,12.045958333333333,76.82065217391305,34.93103397341425,0.0,0.0,0.0,72.515
18,2016-05-31,172.91666666666666,2817.6339583333333,8.253,75.18115942028986,34.908992915130305,0.0,0.0,0.0,69.275
18,2016-06-01,177.95833333333334,2867.8686249999996,6.595083333333334,77.3731884057971,35.297513652475786,0.0,0.0,0.0,62.86250000000001
18,2016-06-02,177.125,2896.4574166666666,7.0025,77.01086956521739,34.785460192478226,0.0,0.0,0.0,71.78750000000001
18,2016-06-03,173.45833333333334,2862.5591666666664,6.46775,75.41666666666667,34.468765953697414,0.0,0.0,0.0,69.33500000000001
18,2016-06-04,175.22916666666666,2890.73975,8.0035,76.18659420289855,34.48120536351369,0.0,0.0,0.0,68.61500000000001
18,2016-06-05,173.95833333333334,2902.9919583333335,10.448541666666666,75.63405797101449,34.08665956757325,0.0,0.0,0.0,69.53750000000001
18,2016-06-06,157.39583333333334,2697.5609583333335,10.022125,68.43297101449275,33.18998084221029,0.0,0.0,0.0,68.20250000000001
18,2016-06-07,173.8125,2878.487458333333,8.450666666666667,75.57065217391305,34.34801963919159,0.0,0.0,0.0,61.272500000000015
18,2016-06-08,179.77083333333334,2939.340875,6.930041666666667,78.16123188405797,34.789990923087856,0.0,0.0,0.0,54.004999999999995
18,2016-06-09,179.9375,2916.4695833333335,8.298208333333333,78.23369565217392,35.09532501267585,0.0,0.0,0.0,56.5325
18,2016-06-10,162.72916666666666,2613.8365,9.296000000000001,70.75181159420289,35.41375839902594,0.0,0.0,0.0,60.29000000000001
18,2016-06-11,173.875,2866.2350833333335,9.747458333333332,75.59782608695652,34.50725183305939,0.0,0.0,0.0,72.62749999999998
18,2016-06-12,180.1875,2914.4275,9.790708333333333,78.34239130434783,35.168710235543685,0.0,0.0,0.0,63.837499999999984
18,2016-06-13,144.95833333333334,2521.5354166666666,1.5965416666666667,63.025362318840585,32.70115953931288,0.0,0.0,0.0,57.66500000000001
18,2016-06-14,161.0625,2740.4441666666667,2.9185416666666666,70.02717391304348,33.43170419758597,0.0,0.0,0.0,59.54
18,2016-06-15,134.77083333333334,2450.471666666667,8.059083333333334,58.596014492753625,31.284647524773572,0.0,0.0,0.0,66.65750000000001
18,2016-06-16,176.14583333333334,2903.4004583333335,9.936208333333333,76.58514492753623,34.51043800733405,0.0,0.0,0.0,72.33500000000001
18,2016-06-17,175.27083333333334,2879.7125833333334,8.884375,76.20471014492753,34.621473315821746,0.0,0.0,0.0,72.20750000000001
18,2016-06-18,176.41666666666666,2879.304166666667,8.225958333333333,76.70289855072464,34.85275425823851,0.0,0.0,0.0,73.835
18,2016-06-19,177.39583333333334,2865.009791666667,9.283666666666667,77.1286231884058,35.221053515402716,0.0,0.0,0.0,76.4825
18,2016-06-20,140.58333333333334,2481.1025416666666,7.956125,61.1231884057971,32.23102824980088,0.0,0.0,0.0,80.2925
18,2016-06-21,174.16666666666666,2853.165875,11.433208333333333,75.72463768115942,34.72346505460555,0.0,0.0,0.0,69.77
18,2016-06-22,174.66666666666666,2878.8956249999997,11.482708333333333,75.94202898550725,34.511922335573466,0.0,0.0,0.0,67.88000000000001
18,2016-06-23,167.5,2786.5947083333335,7.374,72.82608695652173,34.192120959822034,0.0,0.0,0.0,64.7525
18,2016-06-24,135.9375,2445.57075,6.847708333333333,59.10326086956522,31.618705469878556,0.0,0.0,0.0,67.4975
18,2016-06-25,114.20833333333333,2231.562875,4.126833333333333,49.655797101449274,29.1121113692324,0.0,0.0,0.0,71.915
18,2016-06-26,115.79166666666667,2268.728291666667,4.283833333333333,50.344202898550726,29.032193922981946,0.0,0.0,0.0,79.98499999999999
18,2016-06-27,166.52083333333334,2798.8471250000002,4.848,72.40036231884058,33.84343498019543,0.0,0.0,0.0,79.88749999999997
18,2016-06-28,111.875,1991.825125,4.170916666666667,48.641304347826086,31.94970701389594,0.0,0.0,0.0,72.2525
18,2016-06-29,161.64583333333334,2700.011375,4.827375,70.28079710144928,34.05524104299169,0.0,0.0,0.0,68.40500000000002
18,2016-06-30,155.79166666666666,2617.9206666666664,5.379583333333334,67.73550724637681,33.85109953251278,0.0,0.0,0.0,68.83250000000001
18,2016-07-01,112.35416666666667,2185.004,3.749625,48.84963768115942,29.249738279146808,0.0,0.0,0.0,66.12499999999999
18,2016-07-02,117.6875,2224.2115,7.43375,51.16847826086956,30.098114732644206,0.0,0.0,0.0,67.1525
18,2016-07-03,158.20833333333334,2656.719833333333,9.555833333333334,68.78623188405797,33.87416786744774,0.0,0.0,0.0,70.22000000000001
18,2016-07-04,153.97916666666666,2637.9327083333333,13.640875,66.94746376811594,33.203456010152735,0.0,0.0,0.0,71.21000000000001
